Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,9.55,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,18.51,8.32
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,32.23,23.14
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,45.75,36.15
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,59.48,49.07
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,73.06,61.65
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,84.73,72.42
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,96.27,82.9
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,90.27,77.22
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,83.41,70.79
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,114.54,90.92
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,163.7,126.49
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,177.93,139.95
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,188.66,151.28
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,191.75,155.12
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,192.2,156.56
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,229.83,186.43
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,273.19,221.28
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,251.68,205.23
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,220.93,181.08
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,214.65,176.38
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,207.42,170.68
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,167.39,137.55
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,130.74,106.85
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,126.29,103.33
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,121.83,99.72
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,95.01,77.12
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,68.22,54.26
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,62.33,49.27
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,56.55,44.3
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,49.89,38.58
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,43.24,32.79
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,36.15,26.46
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,29.07,20.07
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,22.0,13.65
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,14.95,7.16
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,8.78,0.63
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.73,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,10.46,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,20.55,10.01
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,26.69,18.55
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,32.76,24.77
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,35.88,27.96
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,39.04,31.04
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,41.26,33.13
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,43.51,35.17
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,49.48,40.62
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,50.82,41.71
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,97.92,52.66
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,147.89,83.23
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,197.19,122.09
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,246.26,164.95
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,293.53,208.25
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,339.65,250.82
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,383.12,290.81
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,424.81,328.55
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,462.41,362.87
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,497.58,394.52
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,528.47,421.46
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,556.5,445.53
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,579.7,465.81
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,599.71,483.26
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,613.63,496.29
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,624.15,506.55
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,628.0,510.66
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,628.44,512.01
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,621.28,507.85
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,610.96,500.99
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,590.51,485.87
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,572.16,471.49
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,536.4,442.66
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,498.74,410.88
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,440.53,362.36
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,382.25,309.58
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,284.2,198.21
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,161.94,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.91,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,10.46,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,20.63,10.0
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,25.82,17.7
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,31.01,23.04
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,34.66,26.71
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,38.31,30.23
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,46.47,37.84
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,49.54,40.61
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,55.55,45.95
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,61.42,51.07
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,112.55,75.44
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,155.22,107.79
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,189.23,124.48
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,248.51,166.09
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,295.89,209.41
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,342.03,251.93
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,385.05,291.5
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,426.04,328.53
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,463.25,362.27
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,497.97,393.22
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,477.96,381.15
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,439.94,353.72
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,444.85,359.33
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,446.71,361.87
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,498.62,404.54
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,544.62,442.18
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,514.14,418.95
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,471.91,386.89
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,462.86,380.97
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,451.63,372.75
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,432.8,358.52
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,412.03,342.22
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,381.01,317.19
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,351.93,292.53
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,304.31,252.34
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,257.08,209.77
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,153.62,108.67
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,17.28,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,8.64,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,12.28,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,21.83,10.84
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,35.19,26.14
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,48.16,38.9
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,60.4,50.65
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,72.27,61.86
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,82.14,71.13
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,91.73,80.01
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,105.13,92.1
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,119.32,104.75
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,81.12,65.42
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,28.21,19.56
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,112.61,90.0
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,202.05,163.34
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,206.2,169.11
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,206.11,171.07
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,210.77,175.67
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,214.45,179.3
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,168.42,140.82
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,116.05,96.17
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,240.42,202.95
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,377.08,317.35
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,316.92,267.59
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,248.56,210.15
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,234.19,198.56
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,218.86,185.84
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,192.61,163.81
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,156.96,133.33
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,146.08,124.15
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,135.15,114.77
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,372.64,325.78
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,565.84,487.4
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,527.79,453.1
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,487.7,417.67
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,427.61,363.89
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,375.47,313.25
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,280.33,208.94
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,148.85,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,71.64,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,10.46,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,20.67,10.17
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,25.87,18.03
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,31.07,23.45
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,33.85,26.4
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,40.0,32.4
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,42.74,35.02
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,45.4,37.47
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,46.82,38.78
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,48.19,40.01
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,96.02,51.26
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,148.59,83.87
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,199.86,125.48
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,250.67,171.62
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,299.38,217.71
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,346.81,262.91
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,391.77,306.17
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,434.79,347.01
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,473.98,383.64
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,510.65,417.24
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,543.22,446.98
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,572.82,473.66
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,597.47,495.53
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,618.84,514.32
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,634.0,528.33
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,645.65,539.37
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,650.8,544.71
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,652.42,547.1
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,646.87,544.17
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,638.02,538.38
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,619.46,523.57
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,598.09,505.9
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,565.01,478.74
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,534.47,451.92
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,479.24,403.77
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,423.66,351.82
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,331.92,252.05
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,230.8,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,100.69,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,10.91,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,21.59,10.83
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,28.16,20.05
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,34.65,26.72
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,38.13,30.28
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,41.64,33.72
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,43.75,35.73
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,45.91,37.7
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,47.21,38.89
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,48.56,40.09
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,99.49,55.78
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,149.64,86.35
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,198.68,125.15
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,247.43,168.05
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,294.58,211.67
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,340.61,254.55
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,383.71,294.31
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,424.99,331.67
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,463.05,365.74
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,498.75,396.95
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,529.29,423.1
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,556.92,446.3
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,579.43,465.87
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,598.76,482.65
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,612.82,495.16
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,623.52,504.95
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,627.03,509.42
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,631.36,514.25
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,623.23,509.38
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,611.82,501.87
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,591.42,488.59
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,568.2,472.41
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,530.11,442.68
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,490.08,409.88
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,431.49,360.77
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,372.49,308.04
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,284.72,217.77
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,176.41,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,72.83,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,13.19,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,24.33,12.76
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,32.38,23.65
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,40.25,31.67
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,55.07,45.77
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,72.47,62.07
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,80.77,69.71
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,88.85,77.0
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,104.83,91.35
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,121.29,105.87
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,139.13,113.27
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,156.14,125.29
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,178.54,142.19
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,203.46,161.74
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,220.02,176.43
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,235.65,190.39
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,272.89,219.31
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,316.54,253.87
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,335.07,270.2
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,352.41,285.46
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,447.56,361.27
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,546.16,438.61
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,568.27,456.85
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,587.32,473.33
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,600.4,484.81
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,610.2,493.64
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,612.84,497.45
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,612.12,498.62
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,604.29,494.03
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,593.29,486.81
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,571.4,472.23
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,546.71,454.78
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,513.36,429.7
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,474.34,398.51
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,415.34,348.7
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,356.62,296.11
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,268.07,207.96
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,166.98,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,67.85,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,4.09,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,7.9,0.33
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,14.5,7.47
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,21.12,13.93
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,28.63,21.11
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,36.15,28.23
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,43.24,34.92
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,50.34,41.53
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,53.44,44.36
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,56.55,47.17
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,100.61,83.09
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,139.56,115.52
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,151.32,124.89
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,163.06,134.44
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,112.82,92.28
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,53.03,41.16
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,80.08,64.71
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,106.7,87.39
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,90.25,73.16
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,73.49,58.73
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,57.92,45.27
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,42.4,31.75
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,102.36,83.95
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,165.31,137.51
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,152.59,126.62
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,139.51,115.7
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,96.99,79.42
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,55.67,43.63
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,51.22,39.86
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,46.78,36.01
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,41.46,31.35
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,36.14,26.65
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,225.44,195.11
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,385.54,327.04
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,325.44,273.66
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,266.8,221.41
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,187.8,145.73
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,86.64,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,32.71,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,7.28,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,14.08,4.93
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,26.02,17.6
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,37.46,28.62
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,49.93,40.45
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,62.25,52.01
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,74.05,62.95
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,85.71,73.6
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,84.02,71.83
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,81.97,69.73
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,82.24,66.67
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,82.29,66.6
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,87.99,71.28
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,93.71,75.95
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,78.24,62.55
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,61.91,48.42
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,133.73,109.17
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,207.35,169.75
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,209.01,171.02
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,210.17,172.2
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,221.78,181.64
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,234.11,191.65
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,171.05,139.91
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,101.72,81.83
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,83.97,67.0
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,66.34,52.0
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,130.39,107.52
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,197.93,164.95
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,184.71,153.8
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,171.27,142.72
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,154.35,128.58
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,137.14,113.99
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,107.67,88.57
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,87.1,70.49
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,66.17,51.88
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,44.66,32.61
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,27.12,16.36
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,10.56,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,5.46,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,10.46,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,20.5,9.59
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,26.61,17.78
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,32.64,23.79
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,36.64,27.68
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,40.61,31.41
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,42.74,33.35
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,44.9,35.25
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,51.49,41.09
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,80.44,66.87
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,89.77,71.62
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,99.21,79.51
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,140.02,94.01
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,239.81,160.21
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,255.15,190.17
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,240.5,191.59
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,242.96,195.32
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,240.87,194.83
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,352.65,282.63
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,484.43,387.12
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,271.4,221.75
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,19.4,11.0
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,293.15,244.86
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,580.71,476.1
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,481.78,397.24
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,365.61,303.29
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,225.62,188.69
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,78.44,62.47
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,72.55,57.65
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,66.65,52.64
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,324.36,278.98
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,554.22,467.76
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,523.1,440.84
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,490.04,413.08
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,434.39,364.99
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,378.76,314.55
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,295.71,234.58
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,203.14,50.12
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,83.34,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,10.46,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,20.63,10.43
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,25.84,17.98
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,31.03,23.37
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,34.25,26.66
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,40.83,32.96
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,43.56,35.53
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,46.21,37.95
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,48.34,39.91
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,50.41,41.77
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,96.76,52.07
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,149.23,84.19
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,201.06,125.79
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,252.36,171.73
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,301.3,217.98
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,348.95,263.53
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,394.24,306.23
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,437.53,346.29
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,476.86,382.78
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,513.67,416.33
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,546.35,445.34
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,576.09,471.33
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,600.37,493.0
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,621.34,511.68
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,581.84,482.3
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,532.7,444.76
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,597.67,498.35
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,658.42,546.65
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,652.94,543.21
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,644.1,537.64
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,627.01,524.75
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,607.11,509.03
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,574.82,482.71
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,545.36,457.14
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,493.29,413.41
