Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,440.63,366.4
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,355.6,285.89
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,264.24,97.2
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,114.61,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,11.37,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,20.54,10.35
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,27.38,19.22
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,34.08,25.98
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,41.49,33.24
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,45.73,37.4
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,48.08,39.61
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,50.48,41.76
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,50.8,41.85
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,51.24,42.02
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,102.88,63.82
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,152.55,102.34
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,188.22,123.8
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,245.35,167.52
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,291.92,211.23
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,337.55,254.68
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,356.88,279.37
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,368.28,295.19
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,397.21,322.1
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,424.74,347.33
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,449.23,369.07
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,472.26,389.26
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,537.56,443.89
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,602.12,497.49
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,499.04,415.18
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,363.71,303.94
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,276.13,232.17
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,184.07,153.95
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,162.82,136.32
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,150.3,125.83
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,136.02,113.91
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,121.67,101.72
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,102.66,85.01
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,83.58,68.0
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,65.81,52.15
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,47.57,35.68
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,31.04,20.33
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,14.09,1.03
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,7.28,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,10.46,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,20.55,10.61
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,25.75,17.93
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,30.93,23.28
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,33.7,26.19
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,40.01,32.32
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,42.74,34.9
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,45.39,37.34
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,47.17,38.88
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,48.89,40.35
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,95.22,50.75
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,147.46,82.83
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,198.88,124.07
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,249.91,169.67
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,299.22,216.16
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,347.28,261.92
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,392.42,304.51
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,435.64,344.61
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,475.03,381.07
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,511.91,414.59
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,544.41,443.41
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,573.95,469.19
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,598.53,491.01
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,619.81,509.85
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,635.98,524.42
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,648.67,536.1
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,654.28,542.66
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,656.35,546.37
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,651.48,544.05
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,643.31,538.97
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,625.95,525.88
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,605.73,509.98
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,572.51,483.47
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,542.26,457.89
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,490.75,414.57
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,438.64,368.13
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,354.28,289.44
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,265.34,140.49
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,114.17,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,10.91,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,21.4,11.24
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,27.94,19.68
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,34.39,26.17
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,38.3,30.08
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,42.2,33.84
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,44.26,35.76
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,46.37,37.64
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,47.24,38.25
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,48.18,38.89
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,98.65,54.42
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,148.66,84.69
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,198.07,123.66
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,247.33,166.93
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,294.68,210.51
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,341.02,253.5
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,384.52,293.74
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,426.3,331.72
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,464.45,366.38
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,500.3,398.32
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,532.22,425.88
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,561.41,450.59
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,585.6,471.14
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,606.67,488.79
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,621.71,501.86
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,633.41,512.17
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,639.26,518.35
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,641.75,521.82
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,636.59,518.38
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,633.07,515.82
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,615.1,504.42
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,594.21,490.29
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,561.47,465.24
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,526.59,437.29
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,474.11,394.79
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,421.0,349.12
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,338.36,274.1
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,252.32,145.89
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,107.46,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,11.37,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,21.73,11.65
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,36.13,27.15
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,49.37,40.08
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,62.83,52.87
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,76.01,65.12
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,87.97,76.1
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,99.68,86.68
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,108.56,94.42
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,113.15,98.2
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,111.13,91.86
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,108.01,89.16
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,115.66,95.47
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,123.35,101.73
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,96.58,78.7
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,68.14,54.13
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,71.71,57.12
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,75.27,60.05
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,55.71,43.1
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,36.21,26.13
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,43.74,32.66
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,51.27,39.14
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,40.19,29.53
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,29.12,19.9
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,18.51,10.63
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,7.92,1.33
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,7.04,0.56
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,6.16,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,49.45,37.96
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,96.07,78.62
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,86.03,69.94
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,75.93,61.24
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,64.19,50.98
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,52.33,40.49
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,40.33,29.76
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,29.1,19.63
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,19.81,11.09
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,10.55,1.19
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,5.46,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,12.28,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,22.26,12.06
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,29.46,20.84
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,36.5,27.81
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,39.45,30.73
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,46.42,37.18
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,68.66,57.49
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,103.59,88.93
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,115.69,99.42
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,122.4,105.02
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,142.04,113.13
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,162.9,128.82
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,190.84,147.62
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,224.22,171.92
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,253.38,196.24
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,284.78,222.92
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,346.08,268.45
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,424.86,330.15
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,462.89,364.4
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,498.7,396.3
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,529.45,422.81
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,557.41,446.46
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,580.65,467.37
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,600.83,485.58
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,535.32,435.32
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,439.69,360.3
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,546.79,447.89
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,637.04,519.4
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,630.86,514.82
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,621.43,508.49
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,602.54,494.76
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,580.78,478.32
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,547.28,452.05
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,511.67,423.03
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,458.41,380.35
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,410.88,339.57
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,331.87,268.99
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,251.09,165.04
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,102.08,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.45,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.88,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.31,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.75,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.63,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.51,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,4.39,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,5.27,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,48.11,39.65
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,88.35,76.7
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,118.27,98.68
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,144.98,120.6
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,147.91,123.21
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,143.83,119.96
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,175.9,146.05
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,214.39,177.66
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,226.28,187.59
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,238.06,197.45
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,191.14,158.84
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,137.18,113.52
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,105.55,86.4
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,73.49,58.68
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,200.33,168.19
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,329.92,276.21
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,413.94,346.98
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,504.76,422.55
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,314.13,266.37
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,102.13,83.63
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,96.97,79.71
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,91.86,75.42
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,352.71,305.32
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,579.73,490.65
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,550.15,463.53
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,518.41,436.4
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,464.37,392.02
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,409.89,344.97
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,333.59,276.02
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,256.56,179.77
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,103.94,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,10.46,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,20.42,11.31
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,25.64,18.0
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,30.83,23.32
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,36.48,28.95
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,40.16,32.58
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,42.88,35.16
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,45.53,37.58
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,46.93,38.84
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,48.29,40.05
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,98.08,51.89
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,151.7,85.7
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,204.61,129.18
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,257.24,177.34
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,308.21,226.22
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,358.01,274.43
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,404.65,319.55
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,449.43,362.26
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,490.68,401.13
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,529.43,437.0
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,564.59,469.32
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,596.72,498.51
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,623.58,522.73
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,647.14,543.89
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,664.99,560.21
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,679.3,573.53
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,687.29,581.35
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,691.66,586.19
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,688.92,586.27
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,682.71,583.43
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,667.33,571.63
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,648.85,556.92
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,619.85,533.89
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,588.71,507.92
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,541.17,466.54
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,493.2,422.39
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,420.05,353.77
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,344.19,253.96
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,148.4,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,11.37,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,22.36,13.35
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,27.47,20.07
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,32.58,25.4
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,35.72,28.64
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,38.87,31.75
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,45.44,38.02
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,48.41,40.77
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,50.49,42.68
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,52.5,44.51
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,102.03,56.51
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,154.55,90.18
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,206.59,133.5
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,258.25,181.23
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,308.12,229.02
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,356.88,275.99
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,402.93,320.78
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,447.11,363.17
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,487.43,400.63
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,525.33,435.05
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,559.18,466.06
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,590.16,494.07
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,616.23,517.61
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,639.06,538.13
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,657.09,554.54
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,671.7,568.01
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,679.19,575.37
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,683.15,579.83
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,679.46,578.51
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,672.37,574.34
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,657.77,563.13
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,640.21,549.13
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,615.65,529.56
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,583.42,502.85
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,535.3,461.19
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,486.02,416.3
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,408.65,344.8
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,333.03,252.2
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,142.73,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.58,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,27.67,18.0
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,35.98,27.9
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,44.09,36.12
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,50.07,42.07
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,55.93,47.72
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,76.28,66.86
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,103.41,91.97
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,114.0,101.4
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,124.34,110.53
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,148.66,119.77
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,174.7,138.68
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,198.63,156.44
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,230.71,182.57
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,252.83,203.64
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,272.54,222.38
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,302.44,247.97
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,335.9,276.82
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,407.82,335.81
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,493.19,406.37
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,523.06,433.18
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,550.59,458.05
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,458.83,385.31
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,338.65,286.01
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,295.0,250.04
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,238.97,202.44
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,187.41,159.0
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,127.4,107.15
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,82.74,68.25
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,40.58,30.89
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,36.59,27.4
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,32.61,23.86
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,28.18,19.88
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,23.76,15.87
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,18.91,11.41
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,14.06,6.92
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,9.65,2.82
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,5.26,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.63,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.64,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,25.8,16.3
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,32.4,24.25
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,38.89,30.83
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,42.16,34.16
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,49.78,41.4
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,52.41,43.84
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,55.08,46.22
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,56.04,47.05
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,57.1,47.94
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,106.61,60.89
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,157.95,94.12
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,208.45,148.22
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,234.5,183.2
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,267.92,208.56
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,314.94,246.92
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,374.06,294.79
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,448.08,355.18
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,487.82,390.7
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,525.26,423.65
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,558.77,452.26
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,589.57,478.02
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,615.26,499.6
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,637.8,518.28
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,654.21,532.01
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,667.22,542.93
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,673.96,550.6
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,677.23,555.62
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,677.6,557.23
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,670.1,552.88
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,653.2,541.53
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,633.22,527.43
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,600.92,502.23
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,566.24,474.23
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,515.18,434.13
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,463.0,390.47
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,382.41,319.55
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,313.41,243.32
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,153.96,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
