Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,1.75,-4.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,1.8,-4.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,1.85,-4.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,1.9,-4.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,1.95,-4.5,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,2.05,-5.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,2.15,-5.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,7,45,0.0,3.5,2.2,-5.0,3.5,3.07,0.0
2016,1,22,8,0,0.0,7.0,2.2,-5.0,7.0,6.14,0.0
2016,1,22,8,15,0.0,13.0,2.15,-5.0,13.0,11.42,4.99
2016,1,22,8,30,0.0,19.0,2.1,-5.0,19.0,16.7,10.2
2016,1,22,8,45,0.0,25.0,2.1,-5.0,25.0,22.0,15.41
2016,1,22,9,0,0.0,31.0,2.1,-5.0,31.0,27.3,20.57
2016,1,22,9,15,0.0,37.0,2.1,-4.5,37.0,32.6,25.63
2016,1,22,9,30,0.0,43.0,2.1,-4.0,43.0,37.92,30.62
2016,1,22,9,45,0.0,54.5,2.1,-4.0,54.5,48.12,40.25
2016,1,22,10,0,0.0,66.0,2.1,-4.0,66.0,58.33,49.82
2016,1,22,10,15,0.0,89.0,2.15,-4.0,89.0,78.1,65.17
2016,1,22,10,30,0.0,112.0,2.2,-4.0,112.0,97.17,82.07
2016,1,22,10,45,0.0,130.5,2.25,-4.0,130.5,112.72,95.71
2016,1,22,11,0,0.0,149.0,2.3,-4.0,149.0,128.44,109.43
2016,1,22,11,15,3.5,165.5,2.35,-4.0,167.5,143.67,122.52
2016,1,22,11,30,7.0,182.0,2.4,-4.0,186.0,159.46,136.11
2016,1,22,11,45,3.5,152.5,2.45,-4.0,154.5,134.68,114.41
2016,1,22,12,0,0.0,123.0,2.5,-4.0,123.0,108.49,91.41
2016,1,22,12,15,0.0,101.0,2.45,-4.0,101.0,89.41,74.52
2016,1,22,12,30,0.0,79.0,2.4,-4.0,79.0,69.95,57.22
2016,1,22,12,45,0.0,89.0,2.4,-4.0,89.0,78.85,65.18
2016,1,22,13,0,0.0,99.0,2.4,-4.0,99.0,87.78,73.14
2016,1,22,13,15,0.0,90.5,2.35,-4.0,90.5,80.19,66.41
2016,1,22,13,30,0.0,82.0,2.3,-4.0,82.0,72.6,59.72
2016,1,22,13,45,0.0,63.0,2.3,-4.0,63.0,55.7,44.66
2016,1,22,14,0,0.0,44.0,2.3,-4.0,44.0,38.85,29.56
2016,1,22,14,15,0.0,68.0,2.3,-4.0,68.0,60.13,48.82
2016,1,22,14,30,0.0,92.0,2.3,-4.0,92.0,81.92,68.46
2016,1,22,14,45,0.0,52.5,2.35,-4.0,52.5,46.35,36.52
2016,1,22,15,0,0.0,13.0,2.4,-4.0,13.0,11.44,4.81
2016,1,22,15,15,0.0,11.5,2.4,-4.0,11.5,10.11,3.62
2016,1,22,15,30,0.0,10.0,2.4,-4.0,10.0,8.79,2.42
2016,1,22,15,45,0.0,8.5,2.45,-4.0,8.5,7.47,1.21
2016,1,22,16,0,0.0,7.0,2.5,-4.0,7.0,6.14,0.0
2016,1,22,16,15,0.0,5.5,2.4,-4.0,5.5,4.82,0.0
2016,1,22,16,30,0.0,4.0,2.3,-4.0,4.0,3.51,0.0
2016,1,22,16,45,0.0,2.5,2.25,-4.0,2.5,2.19,0.0
2016,1,22,17,0,0.0,1.0,2.2,-4.0,1.0,0.88,0.0
2016,1,22,17,15,0.0,0.5,2.2,-4.0,0.5,0.44,0.0
2016,1,22,17,30,0.0,0.0,2.2,-4.0,0.0,0.0,0.0
2016,1,22,17,45,0.0,0.0,2.25,-4.0,0.0,0.0,0.0
2016,1,22,18,0,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,2.35,-5.5,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,2.6,-6.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,2.55,-6.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,2.5,-6.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,2.45,-6.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,2.4,-6.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,2.35,-6.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,2.3,-6.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,2.3,-6.5,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,2.3,-7.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,2.25,-7.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,2.2,-7.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,2.2,-6.5,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,2.2,-6.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,2.15,-6.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,2.1,-6.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,2.1,-5.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,7,45,177.0,16.0,2.15,-5.0,32.0,12.99,0.0
2016,1,23,8,0,354.0,32.0,2.2,-5.0,64.0,26.54,17.41
2016,1,23,8,15,451.0,42.5,2.25,-4.5,108.0,34.45,26.38
2016,1,23,8,30,548.0,53.0,2.3,-4.0,152.0,42.17,34.15
2016,1,23,8,45,276.5,74.0,2.35,-4.0,124.0,54.98,46.6
2016,1,23,9,0,5.0,95.0,2.4,-4.0,96.0,78.91,69.4
2016,1,23,9,15,10.5,110.5,2.45,-3.5,113.5,91.35,81.0
2016,1,23,9,30,16.0,126.0,2.5,-3.0,131.0,103.65,92.28
2016,1,23,9,45,8.0,90.0,2.55,-3.0,92.5,78.06,68.21
2016,1,23,10,0,0.0,54.0,2.6,-3.0,54.0,47.68,39.56
2016,1,23,10,15,23.0,122.0,2.6,-2.5,132.5,102.39,85.67
2016,1,23,10,30,46.0,190.0,2.6,-2.0,211.0,156.21,131.26
2016,1,23,10,45,104.5,210.0,2.65,-2.0,262.0,185.8,153.89
2016,1,23,11,0,163.0,230.0,2.7,-2.0,313.0,218.99,180.24
2016,1,23,11,15,81.5,182.0,2.7,-2.0,223.5,175.35,146.33
2016,1,23,11,30,0.0,134.0,2.7,-2.0,134.0,117.31,98.56
2016,1,23,11,45,0.0,133.5,2.7,-2.0,133.5,117.27,98.53
2016,1,23,12,0,0.0,133.0,2.7,-2.0,133.0,117.17,98.38
2016,1,23,12,15,18.5,183.0,2.7,-2.0,193.5,169.04,143.41
2016,1,23,12,30,37.0,233.0,2.7,-2.0,254.0,225.83,192.17
2016,1,23,12,45,31.0,225.5,2.7,-2.0,243.0,219.99,187.21
2016,1,23,13,0,25.0,218.0,2.7,-2.0,232.0,208.76,177.76
2016,1,23,13,15,12.5,188.5,2.65,-2.0,195.5,176.51,150.05
2016,1,23,13,30,0.0,159.0,2.6,-2.0,159.0,142.96,120.94
2016,1,23,13,45,53.5,194.0,2.6,-2.5,221.5,216.66,186.39
2016,1,23,14,0,107.0,229.0,2.6,-3.0,284.0,290.49,251.12
2016,1,23,14,15,53.5,183.0,2.6,-3.0,210.5,212.35,183.34
2016,1,23,14,30,0.0,137.0,2.6,-3.0,137.0,125.15,106.35
2016,1,23,14,45,3.0,140.5,2.6,-3.0,142.0,131.9,112.76
2016,1,23,15,0,6.0,144.0,2.6,-3.0,147.0,139.42,119.72
2016,1,23,15,15,3.0,131.0,2.55,-3.0,133.0,125.91,107.86
2016,1,23,15,30,0.0,118.0,2.5,-3.0,119.0,112.37,95.91
2016,1,23,15,45,338.5,94.0,2.45,-3.5,185.0,356.48,317.98
2016,1,23,16,0,677.0,70.0,2.4,-4.0,251.0,553.78,487.45
2016,1,23,16,15,619.0,62.0,2.35,-4.0,204.5,500.48,439.22
2016,1,23,16,30,561.0,54.0,2.3,-4.0,158.0,446.42,390.14
2016,1,23,16,45,469.0,43.5,2.3,-4.0,113.5,369.08,318.77
2016,1,23,17,0,377.0,33.0,2.3,-4.0,69.0,294.33,240.66
2016,1,23,17,15,188.5,16.5,2.3,-4.0,34.5,148.24,6.68
2016,1,23,17,30,0.0,0.0,2.3,-4.0,0.0,0.0,0.0
2016,1,23,17,45,0.0,0.0,2.3,-4.5,0.0,0.0,0.0
2016,1,23,18,0,0.0,0.0,2.3,-5.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,2.25,-5.0,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.2,-5.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.1,-5.0,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,-5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,1.95,-5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,1.8,-5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,1.7,-5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,1.6,-5.5,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,1.5,-6.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,1.45,-6.0,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,1.4,-6.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,1.35,-6.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,1.2,-6.5,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,1.2,-7.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,1.15,-7.0,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,1.1,-7.5,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,1.05,-8.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,1.0,-8.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,1.0,-8.5,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,1.0,-9.5,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,1.0,-10.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,1.05,-10.5,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,1.1,-11.5,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,1.1,-12.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,1.1,-11.0,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,1.1,-10.0,0.0,0.0,0.0
2016,1,24,7,45,264.0,14.0,1.1,-9.5,38.5,12.19,0.0
2016,1,24,8,0,528.0,28.0,1.1,-9.0,77.0,25.12,16.67
2016,1,24,8,15,616.5,35.5,1.15,-8.0,124.5,31.08,23.67
2016,1,24,8,30,705.0,43.0,1.2,-7.0,172.0,36.98,29.69
2016,1,24,8,45,758.0,48.5,1.3,-6.0,221.0,40.85,33.55
2016,1,24,9,0,811.0,54.0,1.4,-5.0,270.0,44.7,37.22
2016,1,24,9,15,843.0,58.5,1.4,-4.0,315.5,47.55,39.82
2016,1,24,9,30,875.0,63.0,1.4,-3.0,361.0,50.38,42.31
2016,1,24,9,45,897.5,66.0,1.45,-2.5,402.5,51.92,43.6
2016,1,24,10,0,920.0,69.0,1.5,-2.0,444.0,56.2,47.45
2016,1,24,10,15,934.0,71.5,1.4,-1.5,478.5,116.47,66.13
2016,1,24,10,30,948.0,74.0,1.3,-1.0,513.0,170.99,102.2
2016,1,24,10,45,957.0,76.5,1.25,-0.5,541.0,224.96,146.92
2016,1,24,11,0,966.0,79.0,1.2,0.0,569.0,278.5,195.28
2016,1,24,11,15,972.0,80.5,1.1,0.0,589.5,329.76,243.42
2016,1,24,11,30,978.0,82.0,1.0,0.0,610.0,379.82,290.38
2016,1,24,11,45,980.0,83.5,0.9,0.0,622.0,427.05,334.19
2016,1,24,12,0,982.0,85.0,0.8,0.0,634.0,472.35,375.12
2016,1,24,12,15,982.0,85.0,0.7,0.0,638.0,513.26,411.25
2016,1,24,12,30,982.0,85.0,0.6,0.0,642.0,551.66,444.14
2016,1,24,12,45,976.0,87.0,0.55,0.5,637.5,586.32,472.72
2016,1,24,13,0,970.0,89.0,0.5,1.0,633.0,617.89,497.98
2016,1,24,13,15,964.5,88.0,0.5,1.0,620.0,643.57,519.7
2016,1,24,13,30,959.0,87.0,0.5,1.0,607.0,665.93,538.55
2016,1,24,13,45,950.0,86.0,0.5,1.5,586.0,682.79,552.06
2016,1,24,14,0,941.0,85.0,0.5,2.0,565.0,699.91,565.41
2016,1,24,14,15,929.0,83.0,0.5,2.0,536.5,707.14,572.35
2016,1,24,14,30,917.0,81.0,0.5,2.0,508.0,710.72,576.62
2016,1,24,14,45,899.0,78.0,0.55,2.0,472.5,705.56,575.15
2016,1,24,15,0,881.0,75.0,0.6,2.0,437.0,696.83,570.95
2016,1,24,15,15,857.0,71.5,0.6,2.0,396.5,680.05,559.71
2016,1,24,15,30,833.0,68.0,0.6,2.0,356.0,660.04,545.7
2016,1,24,15,45,798.0,63.0,0.6,2.0,311.0,627.98,521.86
2016,1,24,16,0,763.0,58.0,0.6,2.0,266.0,593.37,495.09
2016,1,24,16,15,710.5,52.0,0.65,1.5,218.0,544.17,456.67
2016,1,24,16,30,658.0,46.0,0.7,1.0,170.0,493.64,414.76
2016,1,24,16,45,569.5,38.0,0.8,1.0,124.0,418.42,349.46
2016,1,24,17,0,481.0,30.0,0.9,1.0,78.0,344.56,276.06
2016,1,24,17,15,240.5,15.0,0.9,0.5,39.0,176.82,38.48
2016,1,24,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,24,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,24,18,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,1.2,-1.5,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,1.2,-2.5,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,1.2,-3.5,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,25,7,45,11.0,16.5,0.7,-1.5,17.5,14.47,0.0
2016,1,25,8,0,22.0,33.0,0.7,-1.0,35.0,27.94,18.7
2016,1,25,8,15,38.5,52.0,0.75,-0.5,58.0,42.9,33.83
2016,1,25,8,30,55.0,71.0,0.8,0.0,81.0,57.57,47.97
2016,1,25,8,45,65.0,90.0,0.85,0.0,105.0,71.93,61.69
2016,1,25,9,0,75.0,109.0,0.9,0.0,129.0,85.99,74.91
2016,1,25,9,15,84.5,126.0,0.85,0.0,152.5,98.52,86.5
2016,1,25,9,30,94.0,143.0,0.8,0.0,176.0,110.78,97.64
2016,1,25,9,45,150.0,159.0,0.8,0.5,217.5,117.63,103.51
2016,1,25,10,0,206.0,175.0,0.8,1.0,259.0,129.55,113.89
2016,1,25,10,15,151.0,190.0,0.85,1.0,254.5,151.67,122.39
2016,1,25,10,30,96.0,205.0,0.9,1.0,250.0,172.4,140.69
2016,1,25,10,45,112.5,218.5,0.95,1.5,274.0,190.04,154.28
2016,1,25,11,0,129.0,232.0,1.0,2.0,298.0,213.76,173.53
2016,1,25,11,15,202.0,236.0,1.05,2.5,344.0,247.22,199.24
2016,1,25,11,30,275.0,240.0,1.1,3.0,390.0,286.37,230.41
2016,1,25,11,45,395.5,217.0,1.15,3.5,437.5,328.02,263.42
2016,1,25,12,0,516.0,194.0,1.2,4.0,485.0,379.6,305.34
2016,1,25,12,15,590.5,171.0,1.2,4.0,506.0,417.61,337.72
2016,1,25,12,30,665.0,148.0,1.2,4.0,527.0,461.73,375.04
2016,1,25,12,45,579.5,175.5,1.2,4.5,504.5,467.69,381.22
2016,1,25,13,0,494.0,203.0,1.2,5.0,482.0,470.22,384.02
2016,1,25,13,15,464.0,206.0,1.15,5.0,464.0,475.26,389.15
2016,1,25,13,30,434.0,209.0,1.1,5.0,446.0,477.26,391.55
2016,1,25,13,45,528.5,174.0,1.1,5.0,452.5,515.65,424.1
2016,1,25,14,0,623.0,139.0,1.1,5.0,459.0,559.26,460.19
2016,1,25,14,15,511.0,158.5,1.05,4.5,412.5,515.12,426.09
2016,1,25,14,30,399.0,178.0,1.0,4.0,366.0,471.72,392.42
2016,1,25,14,45,405.0,163.0,0.95,4.0,342.5,467.51,390.59
2016,1,25,15,0,411.0,148.0,0.9,4.0,319.0,461.29,386.71
2016,1,25,15,15,391.5,139.0,0.85,3.5,289.5,442.49,372.88
2016,1,25,15,30,372.0,130.0,0.8,3.0,260.0,422.04,357.48
2016,1,25,15,45,356.0,115.0,0.8,2.5,227.0,395.55,337.16
2016,1,25,16,0,340.0,100.0,0.8,2.0,194.0,367.58,314.88
2016,1,25,16,15,310.0,85.0,0.8,1.5,159.0,329.33,282.85
2016,1,25,16,30,280.0,70.0,0.8,1.0,124.0,290.59,249.05
2016,1,25,16,45,233.0,53.5,0.8,1.0,90.5,239.38,202.58
2016,1,25,17,0,186.0,37.0,0.8,1.0,57.0,189.27,153.19
2016,1,25,17,15,93.0,18.5,0.8,1.0,28.5,97.16,31.8
2016,1,25,17,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,17,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,26,7,45,150.5,18.5,1.15,0.0,33.5,14.6,0.0
2016,1,26,8,0,301.0,37.0,1.2,0.0,67.0,30.98,21.38
2016,1,26,8,15,394.0,50.0,1.2,0.5,110.5,41.01,31.98
2016,1,26,8,30,487.0,63.0,1.2,1.0,154.0,50.74,41.5
2016,1,26,8,45,543.5,73.0,1.2,1.5,199.5,57.35,47.9
2016,1,26,9,0,600.0,83.0,1.2,2.0,245.0,63.81,53.95
2016,1,26,9,15,553.5,92.5,1.2,2.5,261.0,69.13,58.79
2016,1,26,9,30,507.0,102.0,1.2,3.0,277.0,72.89,62.08
2016,1,26,9,45,619.5,106.5,1.2,3.5,345.5,76.13,64.81
2016,1,26,10,0,732.0,111.0,1.2,4.0,414.0,82.89,70.71
2016,1,26,10,15,752.0,116.0,1.3,4.5,448.5,130.69,82.19
2016,1,26,10,30,772.0,121.0,1.4,5.0,483.0,180.12,115.27
2016,1,26,10,45,509.5,174.5,1.5,5.5,419.0,219.41,159.26
2016,1,26,11,0,247.0,228.0,1.6,6.0,355.0,234.62,184.06
2016,1,26,11,15,387.0,205.5,1.6,6.5,413.5,272.17,211.45
2016,1,26,11,30,527.0,183.0,1.6,7.0,472.0,320.14,249.01
2016,1,26,11,45,548.0,180.5,1.65,7.5,486.0,353.96,278.74
2016,1,26,12,0,569.0,178.0,1.7,8.0,500.0,388.23,308.58
2016,1,26,12,15,548.0,186.5,1.65,8.0,499.0,413.93,331.78
2016,1,26,12,30,527.0,195.0,1.6,8.0,498.0,436.91,352.14
2016,1,26,12,45,532.0,192.0,1.6,8.5,496.0,460.03,371.66
2016,1,26,13,0,537.0,189.0,1.6,9.0,494.0,481.78,389.74
2016,1,26,13,15,536.0,185.5,1.5,8.5,484.5,498.15,404.33
2016,1,26,13,30,535.0,182.0,1.4,8.0,475.0,512.59,417.23
2016,1,26,13,45,557.0,168.0,1.3,8.0,464.5,528.74,430.88
2016,1,26,14,0,579.0,154.0,1.2,8.0,454.0,543.22,443.08
2016,1,26,14,15,490.5,166.5,1.1,7.5,412.0,511.64,419.01
2016,1,26,14,30,402.0,179.0,1.0,7.0,370.0,475.99,391.64
2016,1,26,14,45,424.5,161.5,0.95,7.0,350.5,480.32,396.68
2016,1,26,15,0,447.0,144.0,0.9,7.0,331.0,482.61,399.71
2016,1,26,15,15,382.0,149.5,0.85,6.5,299.0,448.93,373.46
2016,1,26,15,30,317.0,155.0,0.8,6.0,267.0,404.18,338.29
2016,1,26,15,45,302.0,136.5,0.8,5.5,232.5,375.06,316.25
2016,1,26,16,0,287.0,118.0,0.8,5.0,198.0,344.6,292.19
2016,1,26,16,15,254.0,100.0,0.8,4.5,161.5,302.05,256.86
2016,1,26,16,30,221.0,82.0,0.8,4.0,125.0,259.29,220.06
2016,1,26,16,45,174.0,62.5,0.8,3.5,90.5,205.58,172.48
2016,1,26,17,0,127.0,43.0,0.8,3.0,56.0,152.38,122.64
2016,1,26,17,15,63.5,21.5,0.8,3.0,28.0,76.13,31.42
2016,1,26,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,27,7,45,56.0,19.5,0.95,2.0,25.0,15.95,0.0
2016,1,27,8,0,112.0,39.0,1.0,2.0,50.0,31.0,21.38
2016,1,27,8,15,157.0,58.5,1.1,2.0,83.5,45.59,35.99
2016,1,27,8,30,202.0,78.0,1.2,2.0,117.0,59.77,49.66
2016,1,27,8,45,254.0,93.0,1.35,2.5,154.0,70.57,59.89
2016,1,27,9,0,306.0,108.0,1.5,3.0,191.0,81.09,69.63
2016,1,27,9,15,354.5,113.5,1.55,3.0,225.5,81.43,69.97
2016,1,27,9,30,403.0,119.0,1.6,3.0,260.0,84.13,72.37
2016,1,27,9,45,220.5,143.0,1.7,3.5,221.5,103.06,89.37
2016,1,27,10,0,38.0,167.0,1.8,4.0,183.0,129.03,112.44
2016,1,27,10,15,211.0,174.5,1.75,4.0,273.0,146.83,114.93
2016,1,27,10,30,384.0,182.0,1.7,4.0,363.0,183.36,135.84
2016,1,27,10,45,477.5,169.0,1.7,4.5,407.5,210.71,154.11
2016,1,27,11,0,571.0,156.0,1.7,5.0,452.0,250.02,184.92
2016,1,27,11,15,345.5,205.0,1.65,5.0,386.0,261.41,205.14
2016,1,27,11,30,120.0,254.0,1.6,5.0,320.0,250.08,203.63
2016,1,27,11,45,125.0,260.0,1.55,5.5,330.5,266.81,217.6
2016,1,27,12,0,130.0,266.0,1.5,6.0,341.0,283.79,231.55
2016,1,27,12,15,389.0,211.0,1.45,6.0,436.0,366.24,297.36
2016,1,27,12,30,648.0,156.0,1.4,6.0,531.0,464.12,375.74
2016,1,27,12,45,710.5,135.0,1.35,6.0,543.5,503.66,408.45
2016,1,27,13,0,773.0,114.0,1.3,6.0,556.0,544.06,441.99
2016,1,27,13,15,785.5,107.5,1.25,6.0,549.0,570.33,463.96
2016,1,27,13,30,798.0,101.0,1.2,6.0,542.0,594.51,484.08
2016,1,27,13,45,738.0,113.5,1.2,6.0,510.5,592.45,483.57
2016,1,27,14,0,678.0,126.0,1.2,6.0,479.0,584.96,478.87
2016,1,27,14,15,678.5,118.0,1.1,5.5,457.0,591.16,485.43
2016,1,27,14,30,679.0,110.0,1.0,5.0,435.0,594.6,489.59
2016,1,27,14,45,659.0,106.0,0.95,5.0,404.0,585.82,483.66
2016,1,27,15,0,639.0,102.0,0.9,5.0,373.0,574.19,475.5
2016,1,27,15,15,598.0,103.5,0.8,4.5,338.5,551.6,458.69
2016,1,27,15,30,557.0,105.0,0.7,4.0,304.0,526.21,439.4
2016,1,27,15,45,538.0,94.0,0.65,3.5,266.5,500.29,420.17
2016,1,27,16,0,519.0,83.0,0.6,3.0,229.0,472.29,398.46
2016,1,27,16,15,476.0,73.0,0.6,2.5,189.0,427.79,362.54
2016,1,27,16,30,433.0,63.0,0.6,2.0,149.0,382.4,324.25
2016,1,27,16,45,371.0,50.0,0.65,1.5,110.5,322.11,271.7
2016,1,27,17,0,309.0,37.0,0.7,1.0,72.0,263.42,216.03
2016,1,27,17,15,154.5,18.5,0.65,0.5,36.0,139.11,73.52
2016,1,27,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,0.8,-2.5,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,28,7,45,178.0,18.5,0.65,-0.5,37.0,15.0,0.0
2016,1,28,8,0,356.0,37.0,0.6,0.0,74.0,30.81,21.59
2016,1,28,8,15,448.5,48.5,0.5,0.0,119.5,39.45,30.76
2016,1,28,8,30,541.0,60.0,0.4,0.0,165.0,47.86,39.11
2016,1,28,8,45,288.0,84.5,0.35,0.5,141.5,62.55,53.0
2016,1,28,9,0,35.0,109.0,0.3,1.0,118.0,86.2,74.85
2016,1,28,9,15,42.5,125.5,0.35,1.5,139.0,98.4,85.81
2016,1,28,9,30,50.0,142.0,0.4,2.0,160.0,110.34,96.37
2016,1,28,9,45,44.5,155.0,0.45,3.0,172.5,119.82,104.36
2016,1,28,10,0,39.0,168.0,0.5,4.0,185.0,129.94,112.78
2016,1,28,10,15,203.0,177.5,0.5,4.0,273.5,148.72,116.16
2016,1,28,10,30,367.0,187.0,0.5,4.0,362.0,185.53,137.5
2016,1,28,10,45,418.5,187.5,0.5,4.5,397.0,215.3,159.35
2016,1,28,11,0,470.0,188.0,0.5,5.0,432.0,253.35,189.9
2016,1,28,11,15,481.5,193.5,0.55,5.0,451.5,288.76,221.1
2016,1,28,11,30,493.0,199.0,0.6,5.0,471.0,324.57,252.75
2016,1,28,11,45,349.0,233.5,0.7,5.0,428.5,327.31,260.77
2016,1,28,12,0,205.0,268.0,0.8,5.0,386.0,316.17,255.78
2016,1,28,12,15,244.5,265.0,0.8,5.0,406.5,344.18,279.14
2016,1,28,12,30,284.0,262.0,0.8,5.0,427.0,377.97,306.85
2016,1,28,12,45,184.0,262.0,0.8,5.0,369.0,336.96,275.05
2016,1,28,13,0,84.0,262.0,0.8,5.0,311.0,286.87,235.19
2016,1,28,13,15,367.5,205.0,0.8,5.0,410.5,414.99,341.41
2016,1,28,13,30,651.0,148.0,0.8,5.0,510.0,556.68,453.74
2016,1,28,13,45,668.5,136.5,0.8,5.0,497.5,575.0,468.0
2016,1,28,14,0,686.0,125.0,0.8,5.0,485.0,591.18,481.99
2016,1,28,14,15,713.0,110.5,0.7,4.5,468.5,607.97,496.32
2016,1,28,14,30,740.0,96.0,0.6,4.0,452.0,622.07,508.46
2016,1,28,14,45,754.0,85.0,0.55,4.0,426.5,626.21,512.64
2016,1,28,15,0,768.0,74.0,0.5,4.0,401.0,629.59,516.2
2016,1,28,15,15,713.0,82.5,0.45,3.5,364.5,608.47,500.81
2016,1,28,15,30,658.0,91.0,0.4,3.0,328.0,582.18,481.46
2016,1,28,15,45,628.5,84.0,0.4,3.0,288.0,552.81,459.69
2016,1,28,16,0,599.0,77.0,0.4,3.0,248.0,521.31,435.4
2016,1,28,16,15,548.5,69.0,0.4,2.5,205.0,473.03,397.28
2016,1,28,16,30,498.0,61.0,0.4,2.0,162.0,423.86,356.62
2016,1,28,16,45,425.5,49.5,0.45,1.5,120.5,357.1,299.64
2016,1,28,17,0,353.0,38.0,0.5,1.0,79.0,292.03,239.56
2016,1,28,17,15,176.5,25.0,0.5,1.0,45.5,160.7,95.18
2016,1,28,17,30,0.0,12.0,0.5,1.0,12.0,10.91,0.0
2016,1,28,17,45,0.0,6.0,0.5,1.0,6.0,0.0,0.0
2016,1,28,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,29,7,45,76.5,19.0,1.4,0.5,27.0,15.62,1.03
2016,1,29,8,0,153.0,38.0,1.5,1.0,54.0,30.41,21.21
2016,1,29,8,15,186.5,55.5,1.6,1.5,85.0,43.61,34.34
2016,1,29,8,30,220.0,73.0,1.7,2.0,116.0,56.45,46.66
2016,1,29,8,45,241.5,90.5,1.85,3.0,148.5,68.86,58.25
2016,1,29,9,0,263.0,108.0,2.0,4.0,181.0,80.89,69.22
2016,1,29,9,15,279.0,122.5,2.1,4.0,212.0,90.56,78.06
2016,1,29,9,30,295.0,137.0,2.2,4.0,243.0,99.93,86.52
2016,1,29,9,45,389.5,137.5,2.3,4.5,293.0,95.15,81.85
2016,1,29,10,0,484.0,138.0,2.4,5.0,343.0,100.87,78.36
2016,1,29,10,15,690.0,107.5,2.4,5.0,424.5,123.43,76.8
2016,1,29,10,30,896.0,77.0,2.4,5.0,506.0,169.62,100.63
2016,1,29,10,45,908.5,78.5,2.45,5.5,534.0,226.92,148.54
2016,1,29,11,0,921.0,80.0,2.5,6.0,562.0,278.56,195.1
2016,1,29,11,15,929.0,81.0,2.5,6.0,583.0,328.28,241.8
2016,1,29,11,30,937.0,82.0,2.5,6.0,604.0,377.05,287.73
2016,1,29,11,45,942.0,82.5,2.5,6.0,617.0,423.14,330.92
2016,1,29,12,0,947.0,83.0,2.5,6.0,630.0,467.59,371.88
2016,1,29,12,15,948.5,83.0,2.5,6.0,634.5,508.17,408.85
2016,1,29,12,30,950.0,83.0,2.5,6.0,639.0,546.44,443.08
2016,1,29,12,45,953.0,81.0,2.5,6.0,636.0,581.08,473.7
2016,1,29,13,0,956.0,79.0,2.5,6.0,633.0,613.1,501.65
2016,1,29,13,15,951.5,78.5,2.45,6.0,621.0,639.56,524.48
2016,1,29,13,30,947.0,78.0,2.4,6.0,609.0,662.8,544.39
2016,1,29,13,45,942.0,76.5,2.4,6.0,589.5,681.39,560.71
2016,1,29,14,0,937.0,75.0,2.4,6.0,570.0,696.6,574.25
2016,1,29,14,15,926.5,73.5,2.3,5.5,543.0,704.77,582.68
2016,1,29,14,30,916.0,72.0,2.2,5.0,516.0,709.42,588.31
2016,1,29,14,45,902.5,69.0,2.15,5.0,482.5,706.79,587.08
2016,1,29,15,0,889.0,66.0,2.1,5.0,449.0,700.7,583.26
2016,1,29,15,15,867.5,63.5,1.9,4.5,409.5,686.41,573.07
2016,1,29,15,30,846.0,61.0,1.7,4.0,370.0,674.62,564.63
2016,1,29,15,45,817.0,57.0,1.55,4.0,326.0,647.36,543.17
2016,1,29,16,0,788.0,53.0,1.4,4.0,282.0,617.49,519.13
2016,1,29,16,15,739.5,48.5,1.25,3.0,235.0,571.81,482.95
2016,1,29,16,30,691.0,44.0,1.1,2.0,188.0,524.76,443.48
2016,1,29,16,45,615.5,37.5,0.95,1.0,141.0,457.59,385.16
2016,1,29,17,0,540.0,31.0,0.8,0.0,94.0,391.22,322.6
2016,1,29,17,15,386.0,21.0,0.75,0.0,55.5,273.55,178.16
2016,1,29,17,30,232.0,11.0,0.7,0.0,17.0,137.56,0.0
2016,1,29,17,45,116.0,5.5,0.7,0.0,8.5,0.0,0.0
2016,1,29,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,0.45,-0.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,30,7,45,235.0,15.0,0.7,0.0,40.0,11.82,0.31
2016,1,30,8,0,470.0,30.0,0.8,0.0,80.0,26.5,18.0
2016,1,30,8,15,558.0,37.0,0.85,0.5,126.0,31.87,23.79
2016,1,30,8,30,646.0,44.0,0.9,1.0,172.0,37.21,29.1
2016,1,30,8,45,699.0,48.5,0.95,2.0,219.0,40.13,31.91
2016,1,30,9,0,752.0,53.0,1.0,3.0,266.0,43.08,34.6
2016,1,30,9,15,786.0,56.5,1.1,3.5,310.0,45.09,36.4
2016,1,30,9,30,820.0,60.0,1.2,4.0,354.0,47.12,38.14
2016,1,30,9,45,844.5,62.5,1.3,4.5,394.5,48.31,39.08
2016,1,30,10,0,869.0,65.0,1.4,5.0,435.0,67.74,44.88
2016,1,30,10,15,885.0,67.0,1.45,5.5,469.0,119.25,65.42
2016,1,30,10,30,901.0,69.0,1.5,6.0,503.0,171.54,101.36
2016,1,30,10,45,912.5,70.5,1.6,6.5,531.0,223.2,144.41
2016,1,30,11,0,924.0,72.0,1.7,7.0,559.0,274.72,190.72
2016,1,30,11,15,618.5,158.0,1.75,7.0,489.0,302.16,228.64
2016,1,30,11,30,313.0,244.0,1.8,7.0,419.0,304.95,242.28
2016,1,30,11,45,630.0,159.0,1.85,7.5,521.5,373.12,293.72
2016,1,30,12,0,947.0,74.0,1.9,8.0,624.0,461.79,363.75
2016,1,30,12,15,948.0,74.0,1.9,8.0,628.5,502.02,399.6
2016,1,30,12,30,949.0,74.0,1.9,8.0,633.0,539.91,433.0
2016,1,30,12,45,947.0,74.0,1.9,8.5,629.0,573.73,461.63
2016,1,30,13,0,945.0,74.0,1.9,9.0,625.0,604.72,487.32
2016,1,30,13,15,940.5,73.5,1.85,9.0,613.0,630.8,509.3
2016,1,30,13,30,936.0,73.0,1.8,9.0,601.0,653.7,528.42
2016,1,30,13,45,928.5,72.0,1.8,9.0,581.5,670.92,543.31
2016,1,30,14,0,921.0,71.0,1.8,9.0,562.0,684.73,555.47
2016,1,30,14,15,909.5,69.5,1.7,9.0,535.0,691.9,561.75
2016,1,30,14,30,898.0,68.0,1.6,9.0,508.0,695.57,565.07
2016,1,30,14,45,882.5,66.0,1.55,9.0,474.5,692.48,563.37
2016,1,30,15,0,867.0,64.0,1.5,9.0,441.0,686.02,559.27
2016,1,30,15,15,845.0,62.0,1.35,8.5,402.0,671.86,549.48
2016,1,30,15,30,823.0,60.0,1.2,8.0,363.0,660.41,541.58
2016,1,30,15,45,786.5,57.5,1.05,7.5,319.0,629.94,518.84
2016,1,30,16,0,750.0,55.0,0.9,7.0,275.0,597.06,493.7
2016,1,30,16,15,701.5,50.5,0.85,6.0,229.0,551.68,459.16
2016,1,30,16,30,653.0,46.0,0.8,5.0,183.0,504.99,421.47
2016,1,30,16,45,572.0,39.0,0.8,4.0,137.5,434.18,362.26
2016,1,30,17,0,491.0,32.0,0.8,3.0,92.0,364.56,299.52
2016,1,30,17,15,344.0,22.0,0.8,3.0,54.5,252.87,172.68
2016,1,30,17,30,197.0,12.0,0.8,3.0,17.0,119.87,0.0
2016,1,30,17,45,98.5,6.0,0.85,3.0,8.5,0.0,0.0
2016,1,30,18,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,0.8,1.5,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,31,7,45,188.5,18.0,1.05,2.5,39.0,14.35,2.44
2016,1,31,8,0,377.0,36.0,1.1,3.0,78.0,29.51,20.49
2016,1,31,8,15,467.0,45.5,1.1,3.5,122.5,36.35,27.58
2016,1,31,8,30,557.0,55.0,1.1,4.0,167.0,43.04,34.1
2016,1,31,8,45,616.5,60.5,1.15,4.5,213.0,46.1,37.09
2016,1,31,9,0,676.0,66.0,1.2,5.0,259.0,49.19,39.95
2016,1,31,9,15,713.0,70.5,1.2,5.5,303.0,51.38,41.88
2016,1,31,9,30,750.0,75.0,1.2,6.0,347.0,58.82,48.53
2016,1,31,9,45,783.0,76.5,1.3,7.0,387.5,58.82,48.23
2016,1,31,10,0,816.0,78.0,1.4,8.0,428.0,71.57,46.97
2016,1,31,10,15,610.0,131.5,1.45,8.5,404.5,138.94,91.05
2016,1,31,10,30,404.0,185.0,1.5,9.0,381.0,187.37,135.42
2016,1,31,10,45,642.5,134.5,1.6,10.0,466.5,218.7,150.52
2016,1,31,11,0,881.0,84.0,1.7,11.0,552.0,272.33,187.84
2016,1,31,11,15,889.0,85.5,1.75,11.5,572.5,321.46,232.45
2016,1,31,11,30,897.0,87.0,1.8,12.0,593.0,372.89,278.61
2016,1,31,11,45,769.0,124.5,1.9,12.5,565.0,396.17,304.21
2016,1,31,12,0,641.0,162.0,2.0,13.0,537.0,413.5,323.0
2016,1,31,12,15,485.0,210.5,2.05,13.0,495.5,413.37,326.86
2016,1,31,12,30,329.0,259.0,2.1,13.0,454.0,399.69,318.36
2016,1,31,12,45,419.5,233.0,2.2,13.5,480.5,445.36,355.31
2016,1,31,13,0,510.0,207.0,2.3,14.0,507.0,491.18,392.15
2016,1,31,13,15,472.5,214.0,2.3,14.0,487.5,495.89,396.76
2016,1,31,13,30,435.0,221.0,2.3,14.0,468.0,497.17,398.68
2016,1,31,13,45,657.5,153.5,2.3,14.0,513.0,591.4,474.69
2016,1,31,14,0,880.0,86.0,2.3,14.0,558.0,681.32,546.04
2016,1,31,14,15,750.0,109.0,2.25,14.0,498.0,638.15,513.06
2016,1,31,14,30,620.0,132.0,2.2,14.0,438.0,587.03,474.41
2016,1,31,14,45,622.0,122.0,2.15,14.0,411.5,586.73,475.89
2016,1,31,15,0,624.0,112.0,2.1,14.0,385.0,583.73,474.87
2016,1,31,15,15,590.0,110.5,2.05,13.5,351.0,562.23,459.85
2016,1,31,15,30,556.0,109.0,2.0,13.0,317.0,538.07,442.53
2016,1,31,15,45,532.5,99.0,1.95,13.0,278.5,509.97,421.2
2016,1,31,16,0,509.0,89.0,1.9,13.0,240.0,479.83,397.59
2016,1,31,16,15,553.5,71.0,1.85,12.5,211.0,484.86,402.3
2016,1,31,16,30,598.0,53.0,1.8,12.0,182.0,485.48,401.76
2016,1,31,16,45,512.5,45.5,1.8,11.5,136.5,412.65,340.12
2016,1,31,17,0,427.0,38.0,1.8,11.0,91.0,341.6,276.65
2016,1,31,17,15,285.5,26.0,1.8,11.0,54.5,233.32,162.35
2016,1,31,17,30,144.0,14.0,1.8,11.0,18.0,92.85,0.0
2016,1,31,17,45,72.0,7.0,1.8,11.0,9.0,0.0,0.0
2016,1,31,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,1,7,45,144.0,20.5,1.45,6.5,36.5,16.07,4.14
2016,2,1,8,0,288.0,41.0,1.5,7.0,73.0,31.97,22.35
2016,2,1,8,15,375.5,52.0,1.5,7.5,115.5,41.91,32.12
2016,2,1,8,30,463.0,63.0,1.5,8.0,158.0,49.65,39.53
2016,2,1,8,45,532.0,69.0,1.55,9.0,203.0,52.78,42.46
2016,2,1,9,0,601.0,75.0,1.6,10.0,248.0,55.99,45.28
2016,2,1,9,15,381.5,114.5,1.65,10.5,230.5,81.7,68.26
2016,2,1,9,30,162.0,154.0,1.7,11.0,213.0,114.34,96.97
2016,2,1,9,45,465.0,118.5,1.8,12.0,314.0,82.15,67.95
2016,2,1,10,0,768.0,83.0,1.9,13.0,415.0,76.04,49.19
2016,2,1,10,15,456.5,152.0,1.9,13.5,353.5,142.19,97.4
2016,2,1,10,30,145.0,221.0,1.9,14.0,292.0,187.47,144.45
2016,2,1,10,45,156.5,233.5,1.95,14.5,314.0,210.96,162.55
2016,2,1,11,0,168.0,246.0,2.0,15.0,336.0,235.61,182.16
2016,2,1,11,15,224.0,250.0,2.05,15.5,375.0,267.65,206.58
2016,2,1,11,30,280.0,254.0,2.1,16.0,414.0,303.64,234.68
2016,2,1,11,45,564.0,176.5,2.15,16.5,506.0,364.57,279.36
2016,2,1,12,0,848.0,99.0,2.2,17.0,598.0,447.02,342.89
2016,2,1,12,15,849.5,99.0,2.2,17.0,602.5,484.98,375.65
2016,2,1,12,30,851.0,99.0,2.2,17.0,607.0,520.89,406.29
2016,2,1,12,45,851.0,98.0,2.25,17.5,603.5,552.82,432.64
2016,2,1,13,0,851.0,97.0,2.3,18.0,600.0,582.26,456.51
2016,2,1,13,15,845.5,96.5,2.3,18.0,588.5,606.35,476.59
