Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,13,30,840.0,96.0,2.3,18.0,577.0,627.45,494.12
2016,2,1,13,45,568.0,166.0,2.3,18.0,486.5,544.12,430.7
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,442.46,351.39
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,349.93,279.62
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,252.19,201.26
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,221.6,177.23
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,179.68,143.5
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,164.91,132.08
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,150.02,120.34
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,371.75,306.55
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,544.25,443.68
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,495.47,404.16
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,445.93,364.06
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,374.09,304.4
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,303.97,243.23
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,176.99,124.49
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,16.37,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,9.1,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,20.46,7.87
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,32.73,23.33
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,43.62,33.98
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,52.21,42.21
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,57.34,46.97
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,62.39,51.45
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,65.2,53.87
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,68.02,56.22
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,71.86,59.43
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,90.2,61.8
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,128.07,90.45
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,148.21,119.94
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,156.81,126.54
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,165.46,133.22
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,178.65,143.77
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,192.37,154.76
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,180.63,145.01
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,167.6,134.22
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,179.35,143.8
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,191.57,153.71
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,180.92,145.07
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,169.72,136.03
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,164.75,132.08
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,159.61,127.98
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,146.22,117.13
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,132.6,106.06
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,141.64,113.76
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,151.26,121.9
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,174.08,141.47
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,209.36,171.16
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,193.42,158.43
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,177.27,145.57
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,346.02,289.45
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,498.99,412.14
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,446.78,369.35
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,394.57,326.94
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,329.8,272.25
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,266.98,216.75
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,150.03,109.26
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,16.37,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,8.19,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.73,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,8.78,0.36
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,14.95,7.35
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,23.77,15.55
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,32.62,23.69
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,41.03,31.35
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,49.45,38.88
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,57.89,46.4
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,66.07,53.61
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,38.37,28.74
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,10.56,3.4
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,39.72,28.2
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,69.02,52.74
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,51.27,37.62
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,33.55,22.63
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,41.09,28.92
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,48.63,35.19
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,63.29,47.26
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,77.98,59.26
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,65.53,48.94
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,53.09,38.64
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,39.78,27.53
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,26.5,16.45
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,40.66,28.24
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,54.85,40.02
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,102.36,79.2
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,152.17,119.8
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,85.64,65.55
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,22.05,12.86
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,68.13,51.44
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,118.35,92.99
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,107.95,84.69
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,97.5,76.38
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,85.96,66.91
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,74.34,57.28
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,61.56,46.65
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,48.64,35.7
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,36.18,24.91
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,24.67,14.85
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,14.96,5.83
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,5.26,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.73,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,7.28,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,21.83,10.21
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,35.91,25.98
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,51.11,40.43
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,66.02,54.39
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,80.31,67.57
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,94.3,80.25
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,97.15,82.72
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,103.49,88.25
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,114.79,97.92
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,136.43,106.21
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,167.93,126.05
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,199.37,150.07
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,227.67,175.54
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,246.49,193.59
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,269.89,213.27
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,293.83,233.4
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,258.4,207.51
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,211.93,171.4
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,270.97,219.11
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,339.33,273.27
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,365.6,293.6
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,393.54,315.44
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,378.96,304.91
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,361.62,292.23
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,312.69,253.82
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,268.55,218.54
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,265.61,217.1
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,262.53,215.32
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,207.0,169.91
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,141.32,115.13
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,129.36,105.68
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,117.35,95.91
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,103.46,84.25
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,89.46,72.35
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,74.75,59.79
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,59.83,46.8
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,44.61,33.26
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,29.11,19.38
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,17.61,8.53
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,6.14,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,3.18,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,12.73,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,20.97,10.59
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,30.06,21.66
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,35.2,27.06
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,44.04,35.66
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,46.29,37.88
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,48.64,40.05
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,50.48,41.73
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,52.34,43.39
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,51.89,42.78
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,83.22,50.11
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,138.03,77.46
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,193.54,119.01
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,247.85,166.25
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,302.08,216.24
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,354.51,266.01
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,405.77,314.38
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,454.18,359.01
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,500.82,400.96
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,544.07,439.8
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,584.87,475.69
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,621.01,506.23
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,654.24,533.73
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,682.22,557.24
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,706.83,577.73
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,726.14,593.89
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,741.86,607.12
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,751.01,614.03
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,756.45,618.13
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,754.36,617.23
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,748.67,613.8
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,735.35,604.77
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,718.79,593.21
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,691.21,572.55
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,666.94,553.97
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,623.35,520.94
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,578.11,485.09
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,511.56,429.14
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,445.32,370.02
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,342.03,271.16
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,231.03,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,99.38,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,9.1,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,23.85,13.48
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,38.27,29.25
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,53.45,44.04
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,68.33,58.31
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,82.59,71.61
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,96.55,84.33
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,87.92,76.15
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,80.05,68.7
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,93.41,80.47
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,122.04,91.62
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,169.7,125.64
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,204.14,155.2
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,233.89,175.44
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,276.44,208.12
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,307.32,237.95
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,332.08,261.76
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,374.4,295.21
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,427.13,337.19
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,466.29,369.28
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,506.73,401.97
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,575.55,455.24
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,646.27,508.7
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,673.34,529.78
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,697.15,548.73
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,714.13,563.27
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,727.53,575.18
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,739.89,585.62
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,744.42,589.88
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,672.91,538.68
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,593.7,480.69
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,603.78,491.72
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,609.92,498.47
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,630.56,514.23
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,643.41,523.48
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,597.59,491.01
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,550.07,455.89
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,487.52,404.94
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,420.1,346.85
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,317.11,251.6
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,205.01,29.07
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,83.24,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,6.37,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,18.95,9.88
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,31.37,23.0
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,45.5,36.62
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,59.46,49.9
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,73.64,63.14
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,87.65,75.97
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,103.23,90.0
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,121.03,105.81
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,124.87,108.82
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,136.41,113.2
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,114.86,94.44
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,89.57,72.73
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,131.36,108.03
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,173.48,142.92
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,183.99,151.45
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,194.81,160.36
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,187.55,154.39
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,179.39,147.66
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,197.79,163.0
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,217.01,178.94
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,258.98,213.45
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,301.44,248.01
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,304.9,251.31
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,308.23,254.7
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,347.86,287.84
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,381.1,315.51
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,365.34,302.72
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,348.3,289.15
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,262.05,218.41
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,174.54,144.88
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,217.77,183.34
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,251.74,213.17
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,232.26,197.03
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,212.3,180.56
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,199.28,169.86
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,173.4,147.73
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,142.83,120.74
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,111.53,92.36
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,62.82,47.64
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,18.06,0.29
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,8.64,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,6.82,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,13.64,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,22.0,12.75
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,31.39,23.04
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,36.85,28.59
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,42.22,33.82
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,46.1,37.42
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,49.9,40.79
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,74.54,63.26
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,94.92,81.44
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,117.31,100.97
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,146.31,114.01
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,177.45,138.28
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,198.68,158.49
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,227.01,178.43
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,264.76,207.1
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,257.53,205.48
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,238.31,192.84
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,239.17,193.97
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,238.79,193.9
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,292.59,237.78
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,355.41,288.54
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,279.4,227.8
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,194.96,158.88
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,248.94,204.02
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,302.01,247.4
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,187.94,154.18
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,69.95,54.69
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,91.24,73.3
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,113.53,92.57
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,92.09,74.37
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,70.8,56.22
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,59.23,46.43
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,47.68,36.53
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,42.35,31.94
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,37.03,27.31
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,254.69,221.03
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,437.93,371.52
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,380.06,320.79
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,323.08,270.91
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,231.65,187.85
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,132.24,53.49
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,46.77,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,4.55,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,8.79,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,23.5,14.33
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,37.64,28.85
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,53.48,44.15
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,69.13,59.11
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,83.58,72.6
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,97.88,85.68
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,108.52,95.34
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,119.02,104.73
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,134.34,118.19
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,156.37,127.4
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,182.87,145.42
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,213.21,168.43
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,242.92,188.58
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,285.22,221.26
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,316.08,251.39
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,338.74,273.74
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,284.41,233.63
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,211.62,175.4
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,170.62,141.26
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,127.53,104.78
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,160.43,132.89
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,194.4,161.59
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,190.06,158.23
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,185.57,154.87
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,145.21,120.68
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,104.45,85.76
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,122.02,101.15
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,140.42,117.14
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,132.59,110.59
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,124.75,104.07
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,101.33,84.09
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,77.86,63.81
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,69.09,56.21
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,60.29,48.49
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,50.79,40.12
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,41.47,31.78
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,32.62,23.66
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,23.78,15.47
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,15.39,7.58
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,7.02,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.64,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,8.64,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.87,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,26.42,17.3
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,36.58,28.17
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,42.69,34.39
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,48.68,40.26
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,52.72,44.18
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,56.68,47.9
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,58.94,49.86
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,61.19,51.75
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,67.08,57.08
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,102.26,62.45
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,154.76,93.14
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,208.35,135.57
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,261.93,183.82
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,314.91,233.55
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,365.58,281.54
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,415.49,328.33
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,462.56,372.15
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,507.69,413.31
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,549.4,450.75
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,588.96,485.64
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,535.97,445.22
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,459.87,383.9
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,580.84,485.82
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,707.54,588.97
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,653.67,546.02
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,583.25,490.36
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,672.49,565.22
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,753.05,630.59
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,754.32,631.99
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,752.1,631.62
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,636.93,541.73
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,510.04,438.56
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,596.13,513.71
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,666.02,571.5
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,621.48,534.89
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,581.21,501.44
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,521.0,450.13
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,461.05,396.03
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,361.98,303.46
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,259.87,154.0
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,105.82,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,8.19,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,16.28,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,24.36,15.9
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,32.25,24.44
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,37.0,29.35
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,41.71,34.01
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,44.08,36.35
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,46.48,38.63
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,48.38,40.29
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,50.28,41.89
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,58.15,49.07
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,99.56,56.84
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,155.24,89.89
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,211.54,134.84
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,266.58,184.6
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,321.32,236.24
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,374.27,286.81
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,426.06,335.72
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,475.02,381.29
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,522.13,424.17
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,565.26,462.76
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,605.9,498.37
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,642.19,528.81
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,675.48,556.14
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,703.87,579.71
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,728.9,600.28
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,748.01,615.41
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,763.48,626.8
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,772.78,634.02
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,778.39,638.68
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,775.4,637.09
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,768.8,633.01
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,755.57,624.01
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,745.31,617.18
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,717.95,596.12
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,687.79,572.69
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,644.05,539.69
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,598.55,504.04
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,535.06,452.71
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,471.55,397.61
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,373.58,309.35
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,274.63,175.47
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,116.02,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
