Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,3.18,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,6.14,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,14.51,7.32
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,22.89,15.8
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,32.62,25.29
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,42.37,34.68
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,52.12,44.01
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,61.53,52.86
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,33.94,26.7
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,6.16,0.22
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,81.38,71.17
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,147.94,125.48
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,153.56,129.4
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,158.23,132.99
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,177.52,148.83
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,197.87,165.46
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,222.56,185.13
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,254.16,210.54
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,236.52,196.33
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,215.38,179.2
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,290.67,241.25
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,376.98,310.48
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,438.44,360.66
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,502.02,412.81
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,389.71,323.23
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,241.7,201.2
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,272.31,228.3
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,296.94,249.45
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,273.74,230.45
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,249.5,210.64
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,260.2,220.91
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,271.35,231.44
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,492.46,422.05
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,678.5,573.39
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,650.92,551.0
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,620.81,528.62
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,573.53,490.18
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,524.88,449.46
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,461.51,395.79
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,398.53,340.04
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,303.03,253.83
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,207.84,141.53
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,79.64,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,8.64,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,17.12,0.29
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,24.69,16.6
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,32.12,24.51
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,36.0,28.57
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,39.9,32.43
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,42.79,35.26
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,45.65,37.97
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,53.07,44.85
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,55.45,46.89
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,56.97,48.19
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,105.64,59.11
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,163.11,95.28
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,221.07,142.97
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,277.54,194.99
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,333.69,248.73
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,388.12,301.27
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,441.28,351.92
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,491.23,398.92
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,539.25,443.09
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,583.63,482.35
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,625.44,518.39
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,663.35,551.25
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,698.07,580.89
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,727.56,606.01
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,753.64,628.12
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,774.11,645.4
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,790.91,658.82
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,801.14,667.42
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,807.56,673.35
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,807.78,674.78
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,804.27,673.56
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,792.04,665.37
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,776.35,654.59
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,751.89,637.99
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,724.62,618.78
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,689.69,591.97
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,646.38,557.21
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,584.87,506.08
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,523.17,451.66
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,428.36,364.34
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,334.46,243.5
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,142.68,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,10.01,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,17.26,2.78
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,31.91,23.66
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,45.53,37.57
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,58.36,50.29
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,70.8,62.37
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,80.48,71.68
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,89.86,80.5
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,71.75,63.07
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,61.93,53.56
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,64.45,55.71
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,113.38,68.72
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,166.3,102.96
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,220.2,147.32
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,265.54,201.19
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,287.23,232.37
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,316.48,257.77
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,345.98,282.97
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,371.59,304.85
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,396.77,325.97
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,406.81,335.2
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,410.14,338.78
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,438.5,362.44
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,463.86,383.45
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,497.27,410.99
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,531.82,439.29
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,462.28,383.79
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,376.04,313.99
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,272.57,229.66
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,167.41,140.52
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,179.82,152.17
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,193.07,164.07
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,142.09,120.26
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,91.35,75.98
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,80.19,66.53
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,68.96,56.78
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,58.17,47.18
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,47.69,37.7
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,37.49,28.42
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,27.31,19.01
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,18.04,10.31
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,8.78,1.18
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,4.55,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,2.27,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,4.38,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,10.98,4.4
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,17.59,10.98
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,25.09,18.35
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,32.61,25.69
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,40.13,32.93
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,47.67,40.09
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,41.91,34.45
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,36.16,28.85
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,54.35,45.93
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,72.58,59.97
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,77.89,64.51
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,83.07,68.95
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,111.75,94.07
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,140.35,118.74
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,169.11,142.78
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,198.95,167.48
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,218.54,183.71
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,239.02,200.74
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,205.76,172.83
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,170.33,142.98
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,194.67,163.92
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,219.98,185.29
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,190.14,160.02
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,159.35,133.95
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,101.74,84.45
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,45.1,34.75
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,31.36,22.55
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,17.64,10.26
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,369.19,321.72
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,713.38,590.11
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,690.2,567.72
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,664.35,549.17
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,630.24,524.21
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,593.99,497.15
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,540.98,457.11
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,487.37,415.09
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,413.45,354.65
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,341.39,292.85
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,251.63,212.75
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,155.97,117.87
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,54.51,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,10.46,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,19.79,6.87
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,34.62,24.94
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,49.57,39.46
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,65.08,54.25
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,80.17,68.49
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,93.32,80.6
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,106.12,92.19
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,90.47,77.6
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,83.35,70.83
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,66.93,55.63
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,110.25,60.14
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,171.33,101.51
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,226.19,146.26
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,280.11,194.3
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,334.18,243.72
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,386.09,291.85
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,436.96,338.22
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,485.26,380.86
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,531.87,420.8
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,574.1,456.95
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,613.91,490.24
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,649.58,518.59
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,682.3,543.94
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,709.99,565.98
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,734.39,585.23
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,752.33,599.07
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,766.69,609.56
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,775.48,616.74
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,780.67,621.45
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,776.68,619.16
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,775.36,619.01
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,534.47,437.77
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,256.73,212.06
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,490.33,409.45
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,676.37,552.43
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,631.0,518.42
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,589.28,488.88
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,521.72,436.97
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,454.89,381.9
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,360.75,300.35
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,271.97,208.7
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,106.77,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,11.82,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,21.59,9.59
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,29.52,20.91
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,37.26,28.62
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,42.04,33.42
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,46.76,37.96
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,52.75,43.47
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,54.38,44.84
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,56.33,46.45
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,58.29,48.02
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,60.89,50.15
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,120.18,67.36
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,174.6,103.49
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,229.73,148.69
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,284.04,197.08
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,338.16,246.38
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,390.12,294.25
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,441.02,340.41
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,489.39,382.8
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,535.94,422.43
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,578.32,458.51
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,618.34,491.86
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,653.05,520.41
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,684.62,546.0
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,712.42,568.41
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,737.0,588.13
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,754.27,601.96
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,767.95,612.46
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,776.09,618.61
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,786.33,626.46
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,782.09,624.51
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,774.24,620.22
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,758.9,610.04
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,740.26,597.42
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,708.7,574.65
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,679.12,553.13
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,634.75,521.71
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,588.91,487.98
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,520.69,435.14
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,453.09,379.46
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,359.59,299.22
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,270.89,210.86
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,133.3,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,12.73,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,23.39,12.0
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,32.61,23.95
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,41.54,32.85
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,46.55,37.84
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,51.49,42.53
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,54.97,45.7
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,58.37,48.7
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,60.13,50.11
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,68.22,57.27
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,77.0,64.98
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,130.04,76.97
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,182.76,112.9
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,236.54,157.35
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,290.02,204.86
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,343.39,253.04
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,393.88,299.05
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,443.48,343.46
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,490.49,384.08
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,535.78,422.07
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,577.48,456.97
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,616.93,489.27
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,652.28,517.1
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,686.62,543.55
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,713.79,564.41
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,737.76,582.6
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,754.78,596.08
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,773.23,609.74
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,780.82,615.79
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,784.77,619.55
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,781.51,618.4
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,774.69,614.93
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,759.27,605.75
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,740.57,594.26
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,710.59,573.38
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,682.91,553.95
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,638.51,523.27
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,592.58,490.26
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,528.02,440.67
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,463.8,388.07
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,372.48,309.89
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,285.58,224.95
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,141.73,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,13.19,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,24.1,13.46
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,34.16,25.56
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,43.87,35.2
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,49.6,40.85
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,55.19,46.15
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,58.09,48.78
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,60.97,51.28
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,62.57,52.54
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,64.19,53.78
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,80.29,57.48
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,130.07,77.45
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,181.34,113.13
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,233.7,156.79
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,285.02,202.72
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,336.77,249.88
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,386.55,295.86
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,435.52,340.4
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,482.13,381.42
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,528.34,420.94
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,568.95,455.94
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,607.38,488.49
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,641.46,516.19
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,672.92,541.33
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,698.68,562.75
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,725.11,584.32
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,743.11,598.43
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,757.71,609.09
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,766.48,616.32
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,771.76,621.18
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,768.83,620.2
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,762.42,616.85
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,748.02,608.0
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,730.41,596.77
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,703.07,577.45
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,677.51,559.23
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,635.11,528.09
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,591.2,494.77
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,531.03,446.94
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,471.05,396.23
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,381.73,318.89
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,296.84,236.3
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,148.03,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,13.19,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,24.66,14.21
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,40.63,30.88
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,56.71,46.19
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,72.65,61.08
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,88.15,75.26
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,100.24,85.89
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,112.01,95.96
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,115.39,98.54
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,123.15,104.95
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,143.46,113.57
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,182.77,141.01
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,205.28,159.51
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,223.01,175.73
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,250.52,197.17
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,280.39,220.7
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,303.68,239.79
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,327.46,259.16
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,337.36,267.34
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,345.27,273.66
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,308.9,245.71
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,267.85,213.48
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,365.39,291.26
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,474.16,375.0
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,383.27,304.52
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,281.97,224.52
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,285.15,228.01
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,288.44,231.16
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,291.49,234.2
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,294.67,237.41
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,367.15,297.49
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,428.23,347.64
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,406.29,331.08
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,383.14,313.93
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,352.21,289.75
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,321.53,265.37
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,286.67,237.96
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,251.29,209.39
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,212.91,177.44
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,174.03,144.08
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,125.44,101.35
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,65.13,47.82
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,29.18,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,5.0,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,9.66,2.29
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,18.03,10.55
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,26.42,18.47
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,35.71,27.13
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,45.02,35.67
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,53.89,43.66
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,62.77,51.51
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,93.25,78.54
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,122.18,103.63
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,134.79,106.21
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,176.44,128.5
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,208.95,156.6
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,235.57,182.36
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,216.11,169.84
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,183.85,146.24
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,225.98,179.21
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,275.49,217.61
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,309.0,243.36
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,346.48,272.31
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,304.11,239.42
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,254.0,200.0
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,238.66,187.9
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,222.42,174.9
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,144.22,112.66
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,65.57,48.69
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,54.01,39.19
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,42.46,29.63
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,90.68,69.54
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,141.63,111.39
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,310.25,250.94
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,479.65,385.16
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,349.09,282.08
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,217.38,175.21
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,197.31,159.61
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,164.93,133.38
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,141.9,114.7
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,118.77,95.54
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,94.16,74.56
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,69.37,53.11
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,48.77,35.2
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,26.77,15.93
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,12.77,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,8.79,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,17.61,9.07
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,32.35,23.33
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,46.57,36.63
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,61.37,50.28
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,76.01,63.53
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,90.48,76.36
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,104.79,88.8
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,113.26,96.05
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,121.6,103.13
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,91.83,72.99
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,57.48,43.62
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,64.16,49.21
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,70.85,54.74
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,59.75,45.17
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,48.66,35.67
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,56.23,41.99
