Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,63.79,48.28
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,87.33,67.75
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,110.58,86.72
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,111.6,87.48
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,112.62,88.29
2016,2,22,12,45,0.0,79.0,1.5,13.0,79.0,70.05,53.12
2016,2,22,13,0,0.0,31.0,1.5,13.0,31.0,27.42,17.51
2016,2,22,13,15,0.0,71.5,1.45,13.0,71.5,63.36,47.7
2016,2,22,13,30,0.0,112.0,1.4,13.0,112.0,99.6,77.8
2016,2,22,13,45,0.0,124.0,1.4,13.0,124.0,110.6,86.89
2016,2,22,14,0,0.0,136.0,1.4,13.0,136.0,121.83,96.24
2016,2,22,14,15,0.0,109.0,1.35,12.5,109.0,97.11,76.08
2016,2,22,14,30,0.0,82.0,1.3,12.0,82.0,72.63,55.94
2016,2,22,14,45,0.0,57.0,1.3,12.0,57.0,50.4,37.33
2016,2,22,15,0,0.0,32.0,1.3,12.0,32.0,28.24,18.56
2016,2,22,15,15,0.0,21.0,1.25,11.5,21.0,18.51,10.31
2016,2,22,15,30,0.0,10.0,1.2,11.0,10.0,8.8,1.98
2016,2,22,15,45,0.0,9.0,1.2,11.0,9.0,7.92,1.23
2016,2,22,16,0,0.0,8.0,1.2,11.0,8.0,7.03,0.48
2016,2,22,16,15,0.0,6.5,1.2,10.5,6.5,5.71,0.0
2016,2,22,16,30,0.0,5.0,1.2,10.0,5.0,4.39,0.0
2016,2,22,16,45,0.0,4.0,1.25,10.0,4.0,3.51,0.0
2016,2,22,17,0,0.0,3.0,1.3,10.0,3.0,2.63,0.0
2016,2,22,17,15,0.0,2.0,1.3,9.5,2.0,1.75,0.0
2016,2,22,17,30,0.0,1.0,1.3,9.0,1.0,0.88,0.0
2016,2,22,17,45,0.0,0.5,1.35,9.0,0.5,0.44,0.0
2016,2,22,18,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,6.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,23,7,15,0.0,2.5,1.45,4.0,2.5,2.19,0.0
2016,2,23,7,30,0.0,5.0,1.5,4.0,5.0,4.38,0.0
2016,2,23,7,45,0.0,9.5,1.6,4.0,9.5,8.34,1.93
2016,2,23,8,0,0.0,14.0,1.7,4.0,14.0,12.3,5.72
2016,2,23,8,15,0.0,18.5,1.7,4.0,18.5,16.26,9.5
2016,2,23,8,30,0.0,23.0,1.7,4.0,23.0,20.23,13.24
2016,2,23,8,45,0.0,28.0,1.7,4.5,28.0,24.65,17.31
2016,2,23,9,0,0.0,33.0,1.7,5.0,33.0,29.08,21.32
2016,2,23,9,15,0.0,85.5,1.65,5.0,85.5,75.02,63.36
2016,2,23,9,30,0.0,138.0,1.6,5.0,138.0,115.94,100.04
2016,2,23,9,45,47.0,186.0,1.6,5.0,211.0,145.53,119.52
2016,2,23,10,0,94.0,234.0,1.6,5.0,284.0,186.99,151.14
2016,2,23,10,15,47.0,172.5,1.5,5.0,197.5,148.09,119.65
2016,2,23,10,30,0.0,111.0,1.4,5.0,111.0,97.54,78.78
2016,2,23,10,45,0.0,108.0,1.35,5.5,108.0,95.22,76.59
2016,2,23,11,0,0.0,105.0,1.3,6.0,105.0,92.79,74.26
2016,2,23,11,15,9.5,175.5,1.25,6.0,182.0,156.11,127.24
2016,2,23,11,30,19.0,246.0,1.2,6.0,259.0,219.9,179.4
2016,2,23,11,45,13.5,228.5,1.15,6.5,238.0,205.09,166.67
2016,2,23,12,0,8.0,211.0,1.1,7.0,217.0,189.08,153.3
2016,2,23,12,15,4.0,173.5,1.05,7.0,176.5,155.41,125.61
2016,2,23,12,30,0.0,136.0,1.0,7.0,136.0,120.59,96.75
2016,2,23,12,45,0.0,118.5,0.95,7.5,118.5,105.2,83.82
2016,2,23,13,0,0.0,101.0,0.9,8.0,101.0,89.66,70.69
2016,2,23,13,15,0.0,104.0,0.9,8.0,104.0,92.36,73.04
2016,2,23,13,30,0.0,107.0,0.9,8.0,107.0,95.09,75.39
2016,2,23,13,45,0.0,101.0,0.9,8.0,101.0,89.7,70.93
2016,2,23,14,0,0.0,95.0,0.9,8.0,95.0,84.28,66.45
2016,2,23,14,15,0.0,112.0,0.9,8.0,112.0,99.86,79.73
2016,2,23,14,30,0.0,129.0,0.9,8.0,129.0,115.9,93.33
2016,2,23,14,45,0.0,127.0,0.9,8.0,127.0,114.4,92.22
2016,2,23,15,0,0.0,125.0,0.9,8.0,125.0,112.98,91.24
2016,2,23,15,15,0.0,82.0,0.9,7.5,82.0,72.59,57.24
2016,2,23,15,30,0.0,39.0,0.9,7.0,39.0,34.41,24.5
2016,2,23,15,45,0.0,35.0,0.9,7.0,35.0,30.86,21.5
2016,2,23,16,0,0.0,31.0,0.9,7.0,31.0,27.31,18.46
2016,2,23,16,15,235.5,66.5,0.85,7.0,138.0,277.95,239.88
2016,2,23,16,30,471.0,102.0,0.8,7.0,245.0,499.96,419.85
2016,2,23,16,45,405.5,91.0,0.8,7.0,198.0,433.29,363.33
2016,2,23,17,0,340.0,80.0,0.8,7.0,151.0,368.23,308.99
2016,2,23,17,15,257.0,62.5,0.8,6.5,108.0,285.18,238.03
2016,2,23,17,30,174.0,45.0,0.8,6.0,65.0,193.95,157.06
2016,2,23,17,45,87.0,22.5,0.85,6.0,32.5,96.83,45.19
2016,2,23,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,2.25,6.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,2.55,9.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,24,7,15,38.5,17.5,2.65,10.5,21.5,14.91,0.0
2016,2,24,7,30,77.0,35.0,2.7,11.0,43.0,28.01,18.0
2016,2,24,7,45,101.0,56.0,2.8,12.0,72.5,45.05,34.12
2016,2,24,8,0,125.0,77.0,2.9,13.0,102.0,60.73,48.49
2016,2,24,8,15,142.5,98.0,3.05,13.5,134.5,75.98,62.29
2016,2,24,8,30,160.0,119.0,3.2,14.0,167.0,90.81,75.41
2016,2,24,8,45,169.0,139.5,3.35,15.0,197.5,104.86,87.41
2016,2,24,9,0,178.0,160.0,3.5,16.0,228.0,118.47,98.75
2016,2,24,9,15,89.0,143.0,3.55,16.5,177.0,108.3,89.47
2016,2,24,9,30,0.0,126.0,3.6,17.0,126.0,107.15,88.07
2016,2,24,9,45,0.0,140.5,3.7,17.5,140.5,119.14,93.59
2016,2,24,10,0,0.0,155.0,3.8,18.0,155.0,131.55,103.31
2016,2,24,10,15,0.0,152.0,3.75,18.0,152.0,130.41,102.11
2016,2,24,10,30,0.0,149.0,3.7,18.0,149.0,128.87,100.64
2016,2,24,10,45,0.0,152.5,3.7,18.5,152.5,132.41,103.12
2016,2,24,11,0,0.0,156.0,3.7,19.0,156.0,135.9,105.56
2016,2,24,11,15,0.0,120.0,3.6,19.0,120.0,105.8,81.1
2016,2,24,11,30,0.0,84.0,3.5,19.0,84.0,74.48,55.58
2016,2,24,11,45,80.0,211.5,3.45,19.0,266.5,220.73,172.74
2016,2,24,12,0,160.0,339.0,3.4,19.0,449.0,373.86,291.66
2016,2,24,12,15,80.0,189.5,3.3,19.0,244.5,214.23,167.73
2016,2,24,12,30,0.0,40.0,3.2,19.0,40.0,35.4,23.47
2016,2,24,12,45,13.5,157.0,3.15,19.5,166.5,147.79,114.77
2016,2,24,13,0,27.0,274.0,3.1,20.0,293.0,263.07,205.41
2016,2,24,13,15,37.5,283.5,3.1,20.0,309.5,288.57,225.3
2016,2,24,13,30,48.0,293.0,3.1,20.0,326.0,309.68,242.04
2016,2,24,13,45,24.0,154.5,3.1,20.0,171.0,161.19,125.58
2016,2,24,14,0,0.0,16.0,3.1,20.0,16.0,14.13,6.0
2016,2,24,14,15,15.5,127.5,3.15,19.5,137.0,131.29,102.45
2016,2,24,14,30,31.0,239.0,3.2,19.0,258.0,259.15,205.18
2016,2,24,14,45,381.0,181.5,3.3,19.0,387.5,515.85,413.81
2016,2,24,15,0,731.0,124.0,3.4,19.0,517.0,742.33,588.29
2016,2,24,15,15,712.0,120.0,3.4,18.5,479.5,727.32,578.18
2016,2,24,15,30,693.0,116.0,3.4,18.0,442.0,709.35,567.53
2016,2,24,15,45,705.5,100.5,3.4,17.5,404.5,699.94,563.19
2016,2,24,16,0,718.0,85.0,3.4,17.0,367.0,686.81,555.84
2016,2,24,16,15,679.5,79.5,3.3,16.5,319.0,643.89,525.06
2016,2,24,16,30,641.0,74.0,3.2,16.0,271.0,599.42,492.25
2016,2,24,16,45,598.0,65.0,3.1,15.5,223.0,546.24,451.14
2016,2,24,17,0,555.0,56.0,3.0,15.0,175.0,492.68,407.41
2016,2,24,17,15,461.5,46.5,2.95,14.5,127.0,404.64,332.88
2016,2,24,17,30,368.0,37.0,2.9,14.0,79.0,320.37,256.78
2016,2,24,17,45,184.0,18.5,2.9,13.5,39.5,166.6,90.46
2016,2,24,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,3.45,8.5,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,3.4,7.5,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,2.85,5.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,2.8,4.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.25,2.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,25,7,15,0.0,16.0,2.45,2.5,16.0,14.1,0.0
2016,2,25,7,30,0.0,32.0,2.5,3.0,32.0,27.69,18.63
2016,2,25,7,45,5.0,52.5,2.6,3.5,53.5,44.46,34.88
2016,2,25,8,0,10.0,73.0,2.7,4.0,75.0,61.01,50.55
2016,2,25,8,15,18.5,92.5,2.8,4.5,98.0,76.72,65.19
2016,2,25,8,30,27.0,112.0,2.9,5.0,121.0,89.05,76.44
2016,2,25,8,45,393.5,97.0,3.0,5.5,247.5,68.81,57.76
2016,2,25,9,0,760.0,82.0,3.1,6.0,374.0,57.89,47.58
2016,2,25,9,15,391.5,129.5,3.15,6.0,281.0,87.97,74.78
2016,2,25,9,30,23.0,177.0,3.2,6.0,188.0,143.87,124.67
2016,2,25,9,45,274.0,176.0,3.25,6.5,322.0,134.64,104.14
2016,2,25,10,0,525.0,175.0,3.3,7.0,456.0,171.57,119.32
2016,2,25,10,15,472.5,205.0,3.3,7.0,470.0,218.98,159.16
2016,2,25,10,30,420.0,235.0,3.3,7.0,484.0,261.17,197.61
2016,2,25,10,45,312.5,269.5,3.3,7.0,460.0,290.3,227.62
2016,2,25,11,0,205.0,304.0,3.3,7.0,436.0,307.7,246.6
2016,2,25,11,15,124.5,296.5,3.3,7.0,377.5,289.03,234.17
2016,2,25,11,30,44.0,289.0,3.3,7.0,319.0,262.71,214.26
2016,2,25,11,45,26.5,251.5,3.3,7.5,269.5,229.58,187.1
2016,2,25,12,0,9.0,214.0,3.3,8.0,220.0,192.32,156.24
2016,2,25,12,15,167.0,268.5,3.3,8.0,385.5,330.87,270.55
2016,2,25,12,30,325.0,323.0,3.3,8.0,551.0,485.36,394.4
2016,2,25,12,45,374.0,308.0,3.3,8.0,569.0,520.59,422.95
2016,2,25,13,0,423.0,293.0,3.3,8.0,587.0,557.31,453.23
2016,2,25,13,15,229.5,287.5,3.25,8.0,447.0,438.72,358.52
2016,2,25,13,30,36.0,282.0,3.2,8.0,307.0,290.57,236.92
2016,2,25,13,45,137.0,293.0,3.2,8.0,382.5,389.83,320.15
2016,2,25,14,0,238.0,304.0,3.2,8.0,458.0,484.99,397.97
2016,2,25,14,15,168.0,290.5,3.15,8.0,397.0,426.5,350.48
2016,2,25,14,30,98.0,277.0,3.1,8.0,336.0,352.57,290.51
2016,2,25,14,45,162.0,261.0,3.05,8.0,351.5,404.38,334.98
2016,2,25,15,0,226.0,245.0,3.0,8.0,367.0,443.69,368.83
2016,2,25,15,15,181.0,228.0,2.9,7.5,321.5,394.24,329.35
2016,2,25,15,30,136.0,211.0,2.8,7.0,276.0,343.85,288.73
2016,2,25,15,45,174.0,188.5,2.75,7.0,263.0,351.61,297.37
2016,2,25,16,0,212.0,166.0,2.7,7.0,250.0,357.52,304.16
2016,2,25,16,15,198.0,147.0,2.6,6.5,217.5,326.06,278.91
2016,2,25,16,30,184.0,128.0,2.5,6.0,185.0,294.08,252.71
2016,2,25,16,45,171.0,106.5,2.4,5.5,152.5,258.76,222.94
2016,2,25,17,0,158.0,85.0,2.3,5.0,120.0,235.72,202.41
2016,2,25,17,15,132.5,64.0,2.15,4.5,88.0,190.85,161.95
2016,2,25,17,30,107.0,43.0,2.0,4.0,56.0,145.64,119.62
2016,2,25,17,45,53.5,21.5,1.95,4.0,28.0,74.86,43.34
2016,2,25,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.35,0.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.95,-0.5,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.1,-0.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,26,7,15,27.5,19.5,1.55,0.0,22.5,16.57,1.89
2016,2,26,7,30,55.0,39.0,1.7,0.0,45.0,31.97,22.9
2016,2,26,7,45,79.5,60.5,1.85,0.5,74.5,48.32,38.93
2016,2,26,8,0,104.0,82.0,2.0,1.0,104.0,64.23,54.16
2016,2,26,8,15,121.5,102.0,2.05,1.0,134.0,78.74,67.93
2016,2,26,8,30,139.0,122.0,2.1,1.0,164.0,92.86,81.08
2016,2,26,8,45,338.5,116.5,2.15,1.5,242.5,82.05,70.86
2016,2,26,9,0,538.0,111.0,2.2,2.0,321.0,78.54,67.37
2016,2,26,9,15,423.0,151.0,2.2,2.0,328.5,102.56,89.17
2016,2,26,9,30,308.0,191.0,2.2,2.0,336.0,132.26,115.82
2016,2,26,9,45,238.5,218.5,2.2,2.5,336.5,160.87,128.41
2016,2,26,10,0,169.0,246.0,2.2,3.0,337.0,197.51,157.73
2016,2,26,10,15,557.5,165.5,2.15,3.0,493.5,206.29,146.44
2016,2,26,10,30,946.0,85.0,2.1,3.0,650.0,271.93,187.49
2016,2,26,10,45,668.5,177.5,2.1,3.5,586.0,314.65,237.84
2016,2,26,11,0,391.0,270.0,2.1,4.0,522.0,339.42,269.24
2016,2,26,11,15,685.5,179.0,2.1,4.0,637.0,400.32,316.23
2016,2,26,11,30,980.0,88.0,2.1,4.0,752.0,489.64,388.66
2016,2,26,11,45,984.0,88.0,2.15,4.5,765.5,538.87,431.74
2016,2,26,12,0,988.0,88.0,2.2,5.0,779.0,586.21,472.29
2016,2,26,12,15,989.0,88.0,2.2,5.0,783.5,629.82,509.45
2016,2,26,12,30,990.0,88.0,2.2,5.0,788.0,670.91,543.74
2016,2,26,12,45,721.0,184.5,2.2,5.5,693.0,634.53,514.41
2016,2,26,13,0,452.0,281.0,2.2,6.0,598.0,573.33,464.81
2016,2,26,13,15,710.5,187.0,2.2,6.0,675.5,686.07,556.65
2016,2,26,13,30,969.0,93.0,2.2,6.0,753.0,794.14,641.27
2016,2,26,13,45,701.5,177.0,2.2,6.0,647.5,715.67,579.97
2016,2,26,14,0,434.0,261.0,2.2,6.0,542.0,611.55,497.91
2016,2,26,14,15,685.0,175.0,2.15,5.5,598.0,735.78,600.05
2016,2,26,14,30,936.0,89.0,2.1,5.0,654.0,843.31,681.92
2016,2,26,14,45,921.5,87.5,2.1,5.0,618.0,840.94,680.36
2016,2,26,15,0,907.0,86.0,2.1,5.0,582.0,834.95,677.48
2016,2,26,15,15,889.0,83.5,2.05,4.5,539.5,828.47,675.14
2016,2,26,15,30,871.0,81.0,2.0,4.0,497.0,811.73,665.25
2016,2,26,15,45,843.5,78.0,1.95,4.0,449.5,783.59,645.69
2016,2,26,16,0,816.0,75.0,1.9,4.0,402.0,752.54,623.77
2016,2,26,16,15,779.5,71.0,1.7,3.5,351.0,710.75,592.91
2016,2,26,16,30,743.0,67.0,1.5,3.0,300.0,666.89,559.59
2016,2,26,16,45,685.5,61.0,1.3,2.5,247.0,609.66,514.37
2016,2,26,17,0,628.0,55.0,1.1,2.0,194.0,547.28,463.0
2016,2,26,17,15,538.5,46.5,1.0,1.5,143.5,460.55,389.4
2016,2,26,17,30,449.0,38.0,0.9,1.0,93.0,377.09,313.23
2016,2,26,17,45,286.5,25.0,0.85,0.5,53.5,242.57,162.21
2016,2,26,18,0,124.0,12.0,0.8,0.0,14.0,83.31,0.0
2016,2,26,18,15,62.0,6.0,0.8,0.0,7.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,2,27,7,15,162.0,20.5,1.0,-0.5,39.0,16.11,3.66
2016,2,27,7,30,324.0,41.0,1.1,0.0,78.0,33.96,24.89
2016,2,27,7,45,414.0,54.0,1.2,0.0,126.5,43.58,34.74
2016,2,27,8,0,504.0,67.0,1.3,0.0,175.0,52.85,43.87
2016,2,27,8,15,565.5,76.0,1.35,0.5,226.0,58.18,48.99
2016,2,27,8,30,627.0,85.0,1.4,1.0,277.0,63.38,53.79
2016,2,27,8,45,670.5,91.0,1.45,2.0,328.0,65.91,55.85
2016,2,27,9,0,714.0,97.0,1.5,3.0,379.0,68.42,57.82
2016,2,27,9,15,744.0,102.0,1.55,3.5,426.5,70.06,59.04
2016,2,27,9,30,774.0,107.0,1.6,4.0,474.0,71.69,60.24
2016,2,27,9,45,797.5,110.0,1.65,4.5,516.5,108.56,66.81
2016,2,27,10,0,821.0,113.0,1.7,5.0,559.0,168.42,103.76
2016,2,27,10,15,836.5,116.0,1.7,5.0,595.5,221.96,145.81
2016,2,27,10,30,852.0,119.0,1.7,5.0,632.0,276.54,193.65
2016,2,27,10,45,862.5,121.5,1.7,5.5,661.0,330.17,242.29
2016,2,27,11,0,873.0,124.0,1.7,6.0,690.0,383.79,290.9
2016,2,27,11,15,879.5,125.5,1.7,6.0,711.0,434.85,337.27
2016,2,27,11,30,886.0,127.0,1.7,6.0,732.0,485.0,381.84
2016,2,27,11,45,893.0,126.0,1.7,6.5,745.5,532.06,422.12
2016,2,27,12,0,900.0,125.0,1.7,7.0,759.0,577.73,460.08
2016,2,27,12,15,901.0,125.0,1.7,7.0,763.0,619.37,494.74
2016,2,27,12,30,902.0,125.0,1.7,7.0,767.0,658.72,526.84
2016,2,27,12,45,919.0,115.0,1.7,7.5,766.5,693.87,554.5
2016,2,27,13,0,936.0,105.0,1.7,8.0,766.0,728.66,581.29
2016,2,27,13,15,932.5,104.5,1.65,8.0,753.5,756.3,602.63
2016,2,27,13,30,929.0,104.0,1.6,8.0,741.0,780.72,620.63
2016,2,27,13,45,925.0,101.5,1.6,8.0,720.5,799.42,634.44
2016,2,27,14,0,921.0,99.0,1.6,8.0,700.0,814.65,645.93
2016,2,27,14,15,911.0,97.5,1.55,8.0,672.0,822.8,651.97
2016,2,27,14,30,901.0,96.0,1.5,8.0,644.0,827.33,655.64
2016,2,27,14,45,891.5,92.0,1.5,8.0,609.0,832.54,660.6
2016,2,27,15,0,882.0,88.0,1.5,8.0,574.0,827.75,658.57
2016,2,27,15,15,863.5,85.5,1.4,8.0,532.0,813.95,649.09
2016,2,27,15,30,845.0,83.0,1.3,8.0,490.0,796.78,637.31
2016,2,27,15,45,823.0,78.5,1.2,8.0,444.0,771.22,619.44
2016,2,27,16,0,801.0,74.0,1.1,8.0,398.0,742.73,599.32
2016,2,27,16,15,764.5,69.5,0.95,7.0,347.5,700.38,569.98
2016,2,27,16,30,728.0,65.0,0.8,6.0,297.0,656.09,538.28
2016,2,27,16,45,680.0,58.5,0.7,5.5,245.5,599.43,495.39
2016,2,27,17,0,632.0,52.0,0.6,5.0,194.0,548.41,454.8
2016,2,27,17,15,545.0,44.0,0.6,4.0,144.0,463.7,386.28
2016,2,27,17,30,458.0,36.0,0.6,3.0,94.0,382.39,314.78
2016,2,27,17,45,304.0,24.0,0.6,2.5,54.5,255.21,177.3
2016,2,27,18,0,150.0,12.0,0.6,2.0,15.0,98.95,0.0
2016,2,27,18,15,75.0,6.0,0.6,2.0,7.5,0.0,0.0
2016,2,27,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,0.65,-0.5,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,2,28,7,15,209.0,18.0,0.85,1.5,43.0,14.25,3.78
2016,2,28,7,30,418.0,36.0,0.9,2.0,86.0,29.21,20.61
2016,2,28,7,45,506.5,45.5,0.95,3.0,135.5,35.92,27.41
2016,2,28,8,0,595.0,55.0,1.0,4.0,185.0,42.46,33.69
2016,2,28,8,15,652.0,62.0,1.0,4.5,237.5,46.62,37.64
2016,2,28,8,30,709.0,69.0,1.0,5.0,290.0,50.68,41.33
2016,2,28,8,45,746.5,74.0,1.0,6.0,341.0,58.16,47.95
2016,2,28,9,0,784.0,79.0,1.0,7.0,392.0,60.73,49.96
2016,2,28,9,15,811.0,82.5,1.05,8.0,439.5,61.99,50.75
2016,2,28,9,30,838.0,86.0,1.1,9.0,487.0,63.26,51.54
2016,2,28,9,45,857.0,89.0,1.2,10.0,529.5,105.85,59.97
2016,2,28,10,0,876.0,92.0,1.3,11.0,572.0,161.37,92.7
2016,2,28,10,15,889.5,94.0,1.35,11.5,608.0,216.77,135.72
2016,2,28,10,30,903.0,96.0,1.4,12.0,644.0,278.72,188.6
2016,2,28,10,45,911.5,98.5,1.5,12.5,673.0,333.57,237.51
2016,2,28,11,0,920.0,101.0,1.6,13.0,702.0,388.02,286.08
2016,2,28,11,15,926.5,102.0,1.65,13.0,723.5,439.89,332.3
2016,2,28,11,30,933.0,103.0,1.7,13.0,745.0,490.66,376.62
2016,2,28,11,45,934.0,105.0,1.75,13.5,757.5,538.39,416.76
2016,2,28,12,0,935.0,107.0,1.8,14.0,770.0,584.15,454.19
2016,2,28,12,15,936.0,107.5,1.85,14.0,774.5,626.44,488.87
2016,2,28,12,30,937.0,108.0,1.9,14.0,779.0,666.36,521.04
2016,2,28,12,45,953.0,99.5,1.95,14.5,779.5,704.75,550.7
2016,2,28,13,0,969.0,91.0,2.0,15.0,780.0,740.95,578.23
2016,2,28,13,15,965.5,90.5,2.0,15.0,767.5,769.24,599.93
2016,2,28,13,30,962.0,90.0,2.0,15.0,755.0,794.19,617.83
2016,2,28,13,45,952.0,91.0,2.0,15.0,733.0,812.48,631.11
2016,2,28,14,0,942.0,92.0,2.0,15.0,711.0,827.1,642.0
2016,2,28,14,15,933.0,90.5,1.95,15.0,682.5,836.14,648.67
2016,2,28,14,30,924.0,89.0,1.9,15.0,654.0,841.5,652.96
2016,2,28,14,45,905.5,89.0,1.9,15.0,617.5,837.34,651.27
2016,2,28,15,0,887.0,89.0,1.9,15.0,581.0,836.58,652.22
2016,2,28,15,15,868.5,86.5,1.8,14.5,539.0,822.68,644.2
2016,2,28,15,30,850.0,84.0,1.7,14.0,497.0,805.39,633.91
2016,2,28,15,45,819.5,81.5,1.65,13.5,449.5,775.29,614.87
2016,2,28,16,0,789.0,79.0,1.6,13.0,402.0,742.39,593.58
2016,2,28,16,15,752.5,74.5,1.5,12.5,351.0,699.97,564.25
2016,2,28,16,30,716.0,70.0,1.4,12.0,300.0,661.05,536.7
2016,2,28,16,45,660.0,64.0,1.3,11.5,248.0,599.77,490.83
2016,2,28,17,0,604.0,58.0,1.2,11.0,196.0,538.47,442.91
2016,2,28,17,15,517.5,48.5,1.2,10.5,145.5,452.41,372.8
2016,2,28,17,30,431.0,39.0,1.2,10.0,95.0,369.65,300.55
2016,2,28,17,45,285.0,25.5,1.2,9.5,55.5,247.76,175.16
2016,2,28,18,0,139.0,12.0,1.2,9.0,16.0,92.91,0.0
2016,2,28,18,15,69.5,6.0,1.2,8.5,8.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,2,29,6,45,29.5,4.5,1.65,6.5,5.0,0.0,0.0
2016,2,29,7,0,59.0,9.0,1.7,7.0,10.0,8.19,0.0
2016,2,29,7,15,186.0,25.5,1.75,7.5,45.0,19.99,9.42
2016,2,29,7,30,313.0,42.0,1.8,8.0,80.0,34.11,24.56
2016,2,29,7,45,420.0,52.0,1.85,8.5,129.5,40.99,31.4
2016,2,29,8,0,527.0,62.0,1.9,9.0,179.0,47.74,37.8
2016,2,29,8,15,587.5,69.5,1.95,9.5,231.0,52.02,41.76
2016,2,29,8,30,648.0,77.0,2.0,10.0,283.0,56.21,45.47
2016,2,29,8,45,702.5,80.0,2.1,11.0,336.0,56.83,45.76
2016,2,29,9,0,757.0,83.0,2.2,12.0,389.0,63.35,51.27
2016,2,29,9,15,785.5,87.0,2.2,12.5,437.0,64.88,52.37
2016,2,29,9,30,814.0,91.0,2.2,13.0,485.0,66.41,53.45
2016,2,29,9,45,838.5,93.0,2.2,13.5,528.5,114.83,64.49
2016,2,29,10,0,863.0,95.0,2.2,14.0,572.0,169.44,98.22
2016,2,29,10,15,876.5,97.5,2.2,14.0,608.0,224.71,142.1
2016,2,29,10,30,890.0,100.0,2.2,14.0,644.0,280.7,190.77
2016,2,29,10,45,902.5,100.5,2.2,14.5,673.5,340.35,243.29
2016,2,29,11,0,915.0,101.0,2.2,15.0,703.0,394.21,291.0
2016,2,29,11,15,921.0,102.0,2.2,15.0,724.0,445.7,336.69
2016,2,29,11,30,927.0,103.0,2.2,15.0,745.0,496.06,380.39
2016,2,29,11,45,934.0,102.0,2.2,15.5,758.5,543.83,420.2
2016,2,29,12,0,941.0,101.0,2.2,16.0,772.0,590.06,457.62
2016,2,29,12,15,942.5,101.0,2.15,16.0,776.5,632.31,491.65
2016,2,29,12,30,944.0,101.0,2.1,16.0,781.0,672.19,523.05
2016,2,29,12,45,949.5,97.5,2.1,16.0,779.0,708.77,551.74
2016,2,29,13,0,955.0,94.0,2.1,16.0,777.0,742.75,578.06
2016,2,29,13,15,952.0,93.5,2.0,16.0,764.5,770.97,598.56
2016,2,29,13,30,949.0,93.0,1.9,16.0,752.0,795.93,615.52
2016,2,29,13,45,946.5,90.5,1.85,16.0,732.5,815.82,629.35
2016,2,29,14,0,944.0,88.0,1.8,16.0,713.0,832.22,640.85
2016,2,29,14,15,936.0,86.5,1.7,16.0,685.0,841.83,647.25
2016,2,29,14,30,928.0,85.0,1.6,16.0,657.0,847.79,651.26
2016,2,29,14,45,920.0,82.0,1.55,16.0,623.0,848.4,652.31
2016,2,29,15,0,912.0,79.0,1.5,16.0,589.0,845.38,651.05
2016,2,29,15,15,896.0,76.5,1.35,15.5,547.5,832.88,643.35
2016,2,29,15,30,880.0,74.0,1.2,15.0,506.0,817.02,633.37
2016,2,29,15,45,860.0,70.5,1.1,15.0,459.5,800.84,622.66
2016,2,29,16,0,840.0,67.0,1.0,15.0,413.0,774.38,604.6
2016,2,29,16,15,807.5,63.0,0.9,14.0,362.5,734.71,579.07
2016,2,29,16,30,775.0,59.0,0.8,13.0,312.0,692.97,551.25
2016,2,29,16,45,727.5,54.0,0.7,12.0,259.5,637.04,511.62
2016,2,29,17,0,680.0,49.0,0.6,11.0,207.0,580.48,469.43
2016,2,29,17,15,599.0,42.0,0.6,10.5,155.5,498.04,404.81
2016,2,29,17,30,518.0,35.0,0.6,10.0,104.0,417.88,337.24
2016,2,29,17,45,367.0,24.0,0.65,9.5,62.0,302.03,223.08
2016,2,29,18,0,216.0,13.0,0.7,9.0,20.0,140.57,0.0
2016,2,29,18,15,108.0,6.5,0.7,8.5,10.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,8.0,1.0,3.5,8.0,0.0,0.0
2016,3,1,7,0,0.0,16.0,1.0,4.0,16.0,14.55,0.0
2016,3,1,7,15,230.0,26.0,1.0,4.5,55.5,21.1,11.18
2016,3,1,7,30,460.0,36.0,1.0,5.0,95.0,28.76,20.22
2016,3,1,7,45,537.0,45.0,1.0,6.0,144.5,35.05,26.41
2016,3,1,8,0,614.0,54.0,1.0,7.0,194.0,41.16,32.17
2016,3,1,8,15,666.0,60.0,0.95,8.0,245.5,44.56,35.26
2016,3,1,8,30,718.0,66.0,0.9,9.0,297.0,52.45,42.27
2016,3,1,8,45,744.0,72.5,0.85,10.0,345.5,56.3,45.48
2016,3,1,9,0,770.0,79.0,0.8,11.0,394.0,60.0,48.48
2016,3,1,9,15,794.5,82.5,0.8,11.5,440.0,61.23,49.33
2016,3,1,9,30,819.0,86.0,0.8,12.0,486.0,62.47,50.17
2016,3,1,9,45,826.5,93.0,0.85,13.0,525.5,117.56,65.95
2016,3,1,10,0,834.0,100.0,0.9,14.0,565.0,173.4,102.0
2016,3,1,10,15,847.0,102.5,1.0,14.5,600.0,227.1,144.41
2016,3,1,10,30,860.0,105.0,1.1,15.0,635.0,281.5,191.0
2016,3,1,10,45,859.0,111.5,1.2,15.5,660.5,335.6,238.82
2016,3,1,11,0,858.0,118.0,1.3,16.0,686.0,388.59,285.31
2016,3,1,11,15,864.0,119.0,1.4,16.5,706.5,438.37,328.25
2016,3,1,11,30,870.0,120.0,1.5,17.0,727.0,487.18,369.36
2016,3,1,11,45,596.5,225.5,1.65,17.5,645.0,485.54,372.26
2016,3,1,12,0,323.0,331.0,1.8,18.0,563.0,460.45,354.65
2016,3,1,12,15,275.0,342.5,1.85,18.0,541.0,463.31,357.91
2016,3,1,12,30,227.0,354.0,1.9,18.0,519.0,458.22,354.61
2016,3,1,12,45,127.0,319.5,2.0,18.0,412.0,376.81,293.34
2016,3,1,13,0,27.0,285.0,2.1,18.0,305.0,273.9,213.59
2016,3,1,13,15,438.0,207.5,2.15,18.0,514.0,524.43,413.36
2016,3,1,13,30,849.0,130.0,2.2,18.0,723.0,768.72,596.26
2016,3,1,13,45,835.0,131.5,2.25,18.0,701.5,783.11,605.17
2016,3,1,14,0,821.0,133.0,2.3,18.0,680.0,793.92,613.78
2016,3,1,14,15,810.0,130.5,2.25,17.5,652.0,799.43,619.26
2016,3,1,14,30,799.0,128.0,2.2,17.0,624.0,801.46,622.48
2016,3,1,14,45,787.0,123.5,2.2,17.0,589.5,801.29,623.57
2016,3,1,15,0,775.0,119.0,2.2,17.0,555.0,793.95,619.73
2016,3,1,15,15,646.0,139.5,2.15,17.0,485.5,715.73,564.64
2016,3,1,15,30,517.0,160.0,2.1,17.0,416.0,628.41,500.58
2016,3,1,15,45,258.5,125.0,2.05,17.0,253.0,360.05,293.82
2016,3,1,16,0,0.0,90.0,2.0,17.0,90.0,80.82,62.1
2016,3,1,16,15,0.0,78.5,1.95,16.5,78.5,70.09,53.73
2016,3,1,16,30,0.0,67.0,1.9,16.0,67.0,59.31,44.86
2016,3,1,16,45,0.0,55.0,1.85,15.5,55.0,48.57,35.86
2016,3,1,17,0,0.0,43.0,1.8,15.0,43.0,37.93,26.79
2016,3,1,17,15,0.0,31.5,1.85,14.5,31.5,27.75,17.97
2016,3,1,17,30,0.0,20.0,1.9,14.0,20.0,17.59,9.09
2016,3,1,17,45,0.0,11.5,1.95,14.0,11.5,10.1,2.14
2016,3,1,18,0,0.0,3.0,2.0,14.0,3.0,2.73,0.0
2016,3,1,18,15,0.0,1.5,2.05,13.5,1.5,1.36,0.0
2016,3,1,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.65,4.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,3,2,6,45,66.5,7.5,1.9,2.0,9.5,0.0,0.0
2016,3,2,7,0,133.0,15.0,2.0,2.0,19.0,13.64,0.0
2016,3,2,7,15,282.5,29.5,2.1,2.0,60.0,24.28,14.46
2016,3,2,7,30,432.0,44.0,2.2,2.0,101.0,35.77,26.88
2016,3,2,7,45,524.5,53.0,2.35,2.5,153.0,41.76,32.98
2016,3,2,8,0,617.0,62.0,2.5,3.0,205.0,47.66,38.68
2016,3,2,8,15,671.5,68.5,2.5,3.0,258.5,51.19,42.08
2016,3,2,8,30,726.0,75.0,2.5,3.0,312.0,54.66,45.29
2016,3,2,8,45,411.0,125.5,2.55,3.5,264.0,87.6,75.38
2016,3,2,9,0,96.0,176.0,2.6,4.0,216.0,134.19,117.21
2016,3,2,9,15,75.5,191.5,2.55,4.0,225.0,145.04,126.5
2016,3,2,9,30,55.0,207.0,2.5,4.0,234.0,156.06,135.93
2016,3,2,9,45,44.0,216.5,2.5,4.5,239.5,169.48,139.1
2016,3,2,10,0,33.0,226.0,2.5,5.0,245.0,181.31,148.48
2016,3,2,10,15,483.0,160.5,2.45,5.0,460.0,203.79,147.15
2016,3,2,10,30,933.0,95.0,2.4,5.0,675.0,300.57,212.97
2016,3,2,10,45,945.5,95.0,2.35,5.5,705.0,356.4,264.28
2016,3,2,11,0,958.0,95.0,2.3,6.0,735.0,412.1,315.19
2016,3,2,11,15,964.0,96.0,2.25,6.0,756.5,465.7,364.01
2016,3,2,11,30,970.0,97.0,2.2,6.0,778.0,518.08,410.53
2016,3,2,11,45,976.0,96.5,2.2,6.5,791.5,567.71,452.95
2016,3,2,12,0,982.0,96.0,2.2,7.0,805.0,615.63,492.71
2016,3,2,12,15,982.5,96.0,2.2,7.0,809.0,658.9,528.71
2016,3,2,12,30,983.0,96.0,2.2,7.0,813.0,699.6,561.9
2016,3,2,12,45,684.5,206.5,2.2,7.0,704.5,650.14,522.9
2016,3,2,13,0,386.0,317.0,2.2,7.0,596.0,567.79,457.46
2016,3,2,13,15,682.5,204.0,2.2,7.0,688.0,701.16,565.38
2016,3,2,13,30,979.0,91.0,2.2,7.0,780.0,824.07,659.55
2016,3,2,13,45,974.0,89.5,2.2,7.0,758.5,843.67,673.14
2016,3,2,14,0,969.0,88.0,2.2,7.0,737.0,859.62,685.27
2016,3,2,14,15,960.5,86.5,2.15,7.0,708.5,869.1,692.45
2016,3,2,14,30,952.0,85.0,2.1,7.0,680.0,874.81,697.14
2016,3,2,14,45,936.5,84.5,2.05,7.0,643.0,872.22,696.07
2016,3,2,15,0,921.0,84.0,2.0,7.0,606.0,865.96,692.6
2016,3,2,15,15,904.0,81.5,1.95,6.5,563.5,852.55,685.37
2016,3,2,15,30,887.0,79.0,1.9,6.0,521.0,843.18,681.21
2016,3,2,15,45,856.5,78.0,1.9,6.0,472.0,814.04,661.81
2016,3,2,16,0,826.0,77.0,1.9,6.0,423.0,782.02,640.22
2016,3,2,16,15,791.0,72.5,1.75,5.0,371.5,739.61,611.16
2016,3,2,16,30,756.0,68.0,1.6,4.0,320.0,695.13,579.64
2016,3,2,16,45,706.0,62.0,1.45,3.5,266.5,635.87,534.28
2016,3,2,17,0,656.0,56.0,1.3,3.0,213.0,582.36,491.51
2016,3,2,17,15,573.0,48.0,1.2,2.5,161.0,497.95,421.69
2016,3,2,17,30,490.0,40.0,1.1,2.0,109.0,416.53,349.72
2016,3,2,17,45,336.0,28.0,1.0,1.5,66.0,289.47,228.31
2016,3,2,18,0,182.0,16.0,0.9,1.0,23.0,151.8,0.0
2016,3,2,18,15,91.0,8.0,0.85,0.5,11.5,7.28,0.0
2016,3,2,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,5.0,0.65,-1.5,5.0,4.55,0.0
2016,3,3,7,0,0.0,10.0,0.7,-1.0,10.0,8.79,0.0
2016,3,3,7,15,10.0,29.0,0.75,-0.5,30.5,24.89,15.69
2016,3,3,7,30,20.0,48.0,0.8,0.0,51.0,40.16,31.28
2016,3,3,7,45,31.5,69.5,0.9,0.0,76.5,56.85,47.39
2016,3,3,8,0,43.0,91.0,1.0,0.0,102.0,73.17,62.94
2016,3,3,8,15,54.0,112.0,1.05,0.5,128.0,88.84,77.46
2016,3,3,8,30,65.0,133.0,1.1,1.0,154.0,104.17,91.34
2016,3,3,8,45,403.5,113.0,1.2,1.5,279.0,78.66,67.57
2016,3,3,9,0,742.0,93.0,1.3,2.0,404.0,64.04,53.87
2016,3,3,9,15,768.5,97.0,1.25,2.5,450.5,65.05,54.55
2016,3,3,9,30,795.0,101.0,1.2,3.0,497.0,80.26,68.12
2016,3,3,9,45,611.0,159.5,1.2,3.5,478.5,151.55,103.17
2016,3,3,10,0,427.0,218.0,1.2,4.0,460.0,207.12,152.12
2016,3,3,10,15,366.5,248.0,1.15,4.0,465.0,251.91,191.74
2016,3,3,10,30,306.0,278.0,1.1,4.0,470.0,284.13,221.81
2016,3,3,10,45,332.0,286.0,1.1,4.5,502.5,320.27,251.64
2016,3,3,11,0,358.0,294.0,1.1,5.0,535.0,358.85,283.44
2016,3,3,11,15,400.0,290.0,1.05,5.0,567.0,396.85,314.77
2016,3,3,11,30,442.0,286.0,1.0,5.0,599.0,436.97,347.63
2016,3,3,11,45,422.0,299.5,0.95,5.0,602.5,465.68,371.34
2016,3,3,12,0,402.0,313.0,0.9,5.0,606.0,490.95,391.75
2016,3,3,12,15,373.0,324.0,0.85,5.0,596.5,506.84,404.41
2016,3,3,12,30,344.0,335.0,0.8,5.0,587.0,519.86,414.5
2016,3,3,12,45,194.5,325.5,0.8,5.0,468.0,427.66,343.5
2016,3,3,13,0,45.0,316.0,0.8,5.0,349.0,321.18,259.1
2016,3,3,13,15,34.0,293.0,0.75,4.5,317.5,296.49,240.69
2016,3,3,13,30,23.0,270.0,0.7,4.0,286.0,262.07,213.63
2016,3,3,13,45,23.5,265.0,0.65,4.0,281.5,259.91,212.29
2016,3,3,14,0,24.0,260.0,0.6,4.0,277.0,257.72,210.75
2016,3,3,14,15,13.0,218.5,0.55,4.0,228.0,210.67,172.49
2016,3,3,14,30,2.0,177.0,0.5,4.0,179.0,162.89,133.23
2016,3,3,14,45,1.0,156.0,0.5,4.0,157.0,142.64,116.8
2016,3,3,15,0,0.0,135.0,0.5,4.0,135.0,122.22,99.9
2016,3,3,15,15,0.0,110.0,0.45,3.5,110.0,98.68,80.32
2016,3,3,15,30,0.0,85.0,0.4,3.0,85.0,75.26,60.53
2016,3,3,15,45,0.0,80.5,0.4,3.0,80.5,71.24,57.29
2016,3,3,16,0,0.0,76.0,0.4,3.0,76.0,67.23,53.96
2016,3,3,16,15,0.0,66.5,0.4,2.5,66.5,58.77,46.78
2016,3,3,16,30,0.0,57.0,0.4,2.0,57.0,50.33,39.5
2016,3,3,16,45,0.0,47.0,0.45,1.5,47.0,41.46,31.7
2016,3,3,17,0,0.0,37.0,0.5,1.0,37.0,32.61,23.76
2016,3,3,17,15,0.0,27.5,0.55,1.0,27.5,24.21,16.06
2016,3,3,17,30,0.0,18.0,0.6,1.0,18.0,15.82,8.32
2016,3,3,17,45,0.0,10.5,0.7,1.0,10.5,9.22,2.01
2016,3,3,18,0,0.0,3.0,0.8,1.0,3.0,2.63,0.0
2016,3,3,18,15,0.0,1.5,0.8,0.5,1.5,1.36,0.0
2016,3,3,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
