Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,7.73,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,13.38,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,27.7,18.38
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,41.61,32.54
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,50.09,40.92
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,60.56,50.86
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,65.49,55.43
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,70.3,59.7
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,70.94,60.04
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,71.71,60.46
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,73.12,61.44
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,85.26,60.55
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,136.29,81.83
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,196.22,124.56
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,249.65,169.11
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,303.94,217.3
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,337.98,258.03
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,349.09,275.66
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,334.22,266.87
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,306.23,246.09
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,401.88,321.63
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,520.73,413.88
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,527.03,418.41
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,522.9,415.09
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,562.1,445.96
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,610.19,482.72
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,706.67,557.64
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,801.88,629.53
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,751.85,591.69
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,685.28,542.23
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,768.58,608.52
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,841.19,662.44
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,565.59,457.49
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,230.0,186.62
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,362.79,299.65
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,483.48,397.48
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,619.16,506.99
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,739.25,598.88
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,694.59,565.39
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,648.22,531.68
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,587.15,485.99
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,525.81,438.21
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,440.56,369.06
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,357.89,298.36
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,248.44,197.67
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,127.73,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,46.77,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,8.64,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,15.54,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,30.73,21.39
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,46.04,36.72
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,57.7,47.93
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,68.95,58.42
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,76.06,64.92
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,82.94,70.98
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,86.07,73.49
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,90.09,76.74
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,91.84,77.93
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,106.92,77.34
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,154.03,98.26
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,204.1,133.09
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,255.38,175.21
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,307.84,220.68
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,359.47,266.1
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,411.31,311.11
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,460.47,353.75
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,508.98,394.88
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,554.4,431.89
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,598.17,466.58
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,577.74,452.3
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,537.02,421.63
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,558.6,439.56
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,579.39,456.23
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,541.31,427.04
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,488.15,386.43
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,551.74,437.3
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,607.46,480.96
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,621.07,492.37
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,646.25,512.49
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,589.26,470.48
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,543.43,436.55
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,456.28,370.4
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,383.3,313.46
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,340.66,280.29
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,282.73,234.14
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,252.88,210.71
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,223.02,186.58
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,189.72,158.8
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,156.06,130.12
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,119.39,98.38
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,81.93,65.26
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,48.36,34.49
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,11.44,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.91,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,9.1,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.44,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.6,19.56
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,40.29,31.23
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,46.48,37.37
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,52.53,43.12
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,56.2,46.47
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,59.78,49.61
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,62.39,51.67
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,64.91,53.59
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,72.85,60.45
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,92.67,60.72
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,165.26,110.85
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,225.21,165.41
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,258.3,192.02
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,299.77,226.95
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,338.48,259.9
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,377.69,292.85
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,409.12,320.06
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,432.83,340.08
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,469.76,368.69
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,510.26,399.36
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,599.64,468.11
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,698.41,541.99
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,671.04,518.44
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,625.44,482.37
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,583.16,451.1
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,541.47,419.22
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,578.08,447.99
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,614.99,475.87
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,748.02,575.09
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,861.4,653.38
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,857.56,650.23
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,850.13,646.71
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,834.32,638.86
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,815.17,628.85
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,791.18,614.34
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,759.92,594.61
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,716.75,566.27
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,671.81,535.97
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,614.14,495.72
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,556.04,453.16
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,473.17,389.24
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,392.8,322.74
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,282.42,225.45
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,165.7,39.03
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,62.61,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,10.46,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,18.09,2.81
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,31.88,22.73
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,45.26,36.0
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,54.33,44.81
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,63.11,53.08
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,70.43,59.76
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,74.98,63.73
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,76.57,64.76
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,78.08,65.69
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,80.16,67.1
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,101.23,69.03
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,158.14,104.19
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,210.35,145.43
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,256.63,179.05
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,315.9,226.33
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,358.26,269.91
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,381.57,294.78
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,422.48,327.65
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,472.5,367.57
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,509.69,397.4
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,545.65,425.56
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,564.77,440.81
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,579.6,452.37
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,600.17,468.54
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,618.72,482.96
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,658.72,513.75
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,698.83,544.16
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,766.83,595.22
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,830.53,641.34
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,835.83,644.23
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,837.64,645.42
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,830.44,641.09
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,819.84,634.62
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,780.9,608.95
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,738.67,580.94
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,730.78,576.88
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,720.0,570.33
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,673.46,538.08
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,625.29,504.16
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,563.75,458.95
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,499.49,409.42
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,417.03,343.56
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,338.33,277.43
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,238.23,189.23
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,130.08,43.92
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,45.45,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,10.91,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.84,5.3
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,32.19,22.65
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,45.14,35.11
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,52.36,41.96
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,61.07,49.85
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,65.11,53.39
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,69.04,56.71
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,68.61,55.95
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,68.39,55.36
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,69.15,55.62
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,95.61,58.18
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,153.45,89.12
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,206.53,126.74
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,260.34,170.71
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,314.92,217.09
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,367.83,262.36
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,420.91,306.94
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,472.4,348.54
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,522.95,387.72
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,571.6,424.35
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,616.98,457.36
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,657.97,488.38
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,696.69,517.21
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,731.98,544.01
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,764.69,568.76
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,791.43,587.41
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,814.98,603.9
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,832.01,616.96
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,845.57,627.94
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,860.33,638.46
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,865.14,642.53
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,860.48,641.37
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,852.23,638.05
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,837.11,629.36
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,818.68,618.53
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,788.22,600.2
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,760.39,583.57
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,717.3,556.89
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,672.49,528.22
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,609.06,483.75
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,545.62,437.43
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,463.62,375.18
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,384.1,310.63
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,275.66,217.31
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,162.27,69.9
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,60.19,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,10.91,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.86,6.79
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.69,21.17
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,44.01,33.72
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,49.15,38.67
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,54.22,43.32
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,58.17,46.78
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,62.01,50.01
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,61.95,49.61
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,62.03,49.32
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,69.69,55.75
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,101.01,59.85
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,153.25,86.79
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,207.68,126.29
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,260.99,175.14
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,310.09,221.29
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,359.32,263.55
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,407.86,304.48
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,446.96,338.18
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,479.43,365.52
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,504.59,385.7
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,524.39,400.93
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,554.03,423.98
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,583.02,446.19
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,608.97,466.28
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,633.88,485.5
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,681.96,522.3
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,734.43,561.7
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,735.62,561.84
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,729.25,557.17
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,712.57,546.63
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,692.61,533.71
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,777.22,598.15
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,847.24,646.96
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,794.63,611.57
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,735.37,572.11
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,742.93,579.31
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,746.81,583.28
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,702.56,552.88
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,656.66,521.01
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,594.46,476.35
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,532.19,429.92
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,450.65,366.03
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,371.58,300.67
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,264.65,208.87
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,156.77,78.08
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,56.76,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,10.46,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,20.05,8.62
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,36.79,26.25
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,51.85,40.23
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,68.65,55.44
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,84.94,69.89
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,99.23,82.25
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,113.09,93.98
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,131.73,109.58
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,145.27,120.58
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,140.3,115.97
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,143.01,112.62
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,178.53,135.72
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,242.83,180.63
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,272.86,204.55
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,302.21,228.33
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,340.19,256.38
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,392.56,296.24
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,382.4,292.02
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,360.45,277.01
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,413.87,317.54
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,474.66,363.12
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,460.51,352.69
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,442.2,338.98
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,513.81,394.36
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,586.86,449.95
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,612.49,469.65
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,646.53,495.52
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,699.25,536.52
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,756.08,579.98
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,696.24,535.49
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,623.38,481.75
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,622.3,483.01
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,633.78,492.66
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,698.8,545.52
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,765.15,595.57
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,679.09,533.98
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,586.46,465.62
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,596.35,476.37
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,602.4,483.18
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,545.89,440.57
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,489.38,396.85
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,408.74,332.59
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,331.65,268.4
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,238.04,187.67
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,140.61,76.93
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,47.86,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,12.73,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.91,10.76
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.82,22.78
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.42,32.74
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,52.31,40.88
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,59.21,47.03
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,84.23,68.86
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,114.5,94.74
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,126.28,104.3
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,142.38,117.4
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,155.81,128.01
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,179.39,136.77
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,209.89,155.55
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,239.83,175.05
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,276.96,204.78
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,305.07,227.71
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,276.19,209.35
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,243.28,186.51
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,233.17,178.96
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,221.81,170.26
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,227.29,174.2
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,232.79,178.09
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,321.48,245.69
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,419.73,318.23
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,407.17,308.1
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,396.72,300.21
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,448.08,338.73
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,494.83,373.11
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,474.89,358.59
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,453.02,343.11
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,458.26,348.85
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,462.96,354.08
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,435.82,334.76
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,407.43,314.55
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,502.72,390.01
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,579.94,450.13
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,589.06,457.29
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,579.26,451.94
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,537.19,422.72
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,494.31,392.45
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,442.58,353.86
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,390.97,314.11
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,312.28,252.56
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,250.87,201.93
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,172.35,134.85
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,91.2,52.01
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,30.58,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.82,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.5,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,9.21,2.44
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,14.94,7.73
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,21.55,13.77
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,28.18,19.74
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,34.82,25.62
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,41.47,31.41
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,96.0,79.06
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,144.54,120.17
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,157.49,130.56
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,185.0,140.49
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,216.18,160.51
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,243.17,179.35
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,271.43,204.34
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,285.43,217.79
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,309.75,236.53
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,334.14,254.98
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,353.08,269.08
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,371.87,282.88
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,357.27,271.78
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,336.5,255.96
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,428.79,325.57
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,533.35,401.69
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,534.91,401.29
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,526.92,395.1
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,503.32,378.28
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,476.5,359.02
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,420.42,318.67
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,371.07,282.54
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,333.61,255.29
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,294.69,226.41
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,307.36,237.17
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,320.5,248.02
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,427.59,332.21
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,534.15,412.56
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,519.51,402.33
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,502.61,391.66
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,456.08,358.23
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,410.39,324.82
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,364.25,290.78
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,317.98,255.42
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,245.24,197.85
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,187.5,150.14
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,126.45,97.99
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,61.49,35.51
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,21.76,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,10.91,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,21.12,11.31
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,38.49,27.88
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,55.58,43.53
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,70.83,57.23
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,86.91,71.32
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,102.32,84.52
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,117.39,97.13
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,119.05,98.05
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,114.19,93.41
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,122.87,100.49
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,132.19,103.23
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,141.77,110.56
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,151.55,118.02
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,135.09,104.65
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,117.42,90.38
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,131.13,101.04
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,145.06,111.71
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,144.34,111.0
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,143.53,110.29
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,222.13,171.87
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,302.93,233.55
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,227.37,175.44
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,148.5,113.96
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,215.26,166.76
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,284.17,219.9
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,274.02,211.97
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,263.45,204.06
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,144.78,111.6
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,28.32,17.65
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,104.64,80.06
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,185.25,144.47
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,284.79,223.69
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,379.71,297.08
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,502.17,392.64
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,607.27,472.42
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,454.61,357.49
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,288.83,228.98
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,463.81,371.68
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,621.92,491.54
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,561.78,445.12
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,497.03,396.09
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,419.21,336.12
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,344.78,275.97
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,255.64,201.33
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,167.9,110.26
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,58.49,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
