Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,6,45,134.5,14.5,0.45,14.5,26.5,11.67,0.0
2016,3,14,7,0,269.0,29.0,0.4,15.0,53.0,23.47,13.61
2016,3,14,7,15,375.5,40.5,0.45,15.5,99.0,32.04,22.35
2016,3,14,7,30,482.0,52.0,0.5,16.0,145.0,40.31,30.04
2016,3,14,7,45,546.0,60.0,0.55,17.0,196.0,45.2,34.46
2016,3,14,8,0,610.0,68.0,0.6,18.0,247.0,49.95,38.55
2016,3,14,8,15,305.0,67.0,0.6,18.5,156.5,47.29,36.1
2016,3,14,8,30,0.0,66.0,0.6,19.0,66.0,58.33,45.55
2016,3,14,8,45,2.5,112.0,0.65,19.5,113.5,96.1,77.76
2016,3,14,9,0,5.0,158.0,0.7,20.0,161.0,131.08,106.8
2016,3,14,9,15,6.5,171.5,0.75,20.0,175.5,141.91,115.42
2016,3,14,9,30,8.0,185.0,0.8,20.0,190.0,154.4,119.64
2016,3,14,9,45,13.0,205.5,0.85,20.5,213.5,172.75,133.23
2016,3,14,10,0,18.0,226.0,0.9,21.0,237.0,191.89,147.34
2016,3,14,10,15,17.0,233.5,0.95,21.0,244.5,200.51,153.82
2016,3,14,10,30,16.0,241.0,1.0,21.0,252.0,208.9,160.18
2016,3,14,10,45,17.5,252.5,1.05,21.5,265.5,221.15,169.14
2016,3,14,11,0,19.0,264.0,1.1,22.0,279.0,233.63,178.23
2016,3,14,11,15,57.5,315.0,1.1,22.0,359.0,290.5,220.9
2016,3,14,11,30,96.0,366.0,1.1,22.0,439.0,357.01,270.11
2016,3,14,11,45,147.0,377.0,1.15,22.0,491.0,402.44,303.75
2016,3,14,12,0,198.0,388.0,1.2,22.0,543.0,454.39,342.2
2016,3,14,12,15,240.5,383.5,1.2,22.0,572.0,492.06,370.03
2016,3,14,12,30,283.0,379.0,1.2,22.0,601.0,536.17,402.36
2016,3,14,12,45,292.0,374.5,1.2,22.0,602.0,556.37,417.15
2016,3,14,13,0,301.0,370.0,1.2,22.0,603.0,576.06,431.7
2016,3,14,13,15,567.5,254.0,1.2,22.0,684.5,693.7,519.84
2016,3,14,13,30,834.0,138.0,1.2,22.0,766.0,811.6,603.69
2016,3,14,13,45,817.0,141.0,1.2,22.0,743.0,823.66,610.93
2016,3,14,14,0,800.0,144.0,1.2,22.0,720.0,832.1,617.13
2016,3,14,14,15,789.0,141.5,1.15,21.5,691.0,836.37,621.27
2016,3,14,14,30,778.0,139.0,1.1,21.0,662.0,837.19,623.31
2016,3,14,14,45,759.5,137.5,1.1,21.0,626.0,834.3,622.57
2016,3,14,15,0,741.0,136.0,1.1,21.0,590.0,823.6,616.81
2016,3,14,15,15,495.5,187.5,1.0,20.5,482.5,664.35,506.91
2016,3,14,15,30,250.0,239.0,0.9,20.0,375.0,497.61,384.91
2016,3,14,15,45,208.0,220.5,0.8,20.0,327.0,427.4,334.61
2016,3,14,16,0,166.0,202.0,0.7,20.0,279.0,372.97,293.92
2016,3,14,16,15,152.5,181.5,0.6,19.5,246.0,339.96,270.01
2016,3,14,16,30,139.0,161.0,0.5,19.0,213.0,306.54,245.1
2016,3,14,16,45,120.5,138.5,0.45,18.5,178.5,266.09,214.12
2016,3,14,17,0,102.0,116.0,0.4,18.0,144.0,225.58,182.2
2016,3,14,17,15,81.0,92.5,0.4,17.5,112.0,181.64,146.52
2016,3,14,17,30,60.0,69.0,0.4,17.0,80.0,137.54,109.57
2016,3,14,17,45,30.0,47.0,0.4,17.0,52.5,78.14,58.93
2016,3,14,18,0,0.0,25.0,0.4,17.0,25.0,24.59,11.91
2016,3,14,18,15,0.0,12.5,0.4,16.5,12.5,11.37,0.0
2016,3,14,18,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,15,6,45,155.5,15.5,1.05,11.5,30.5,12.47,0.0
2016,3,15,7,0,311.0,31.0,1.2,12.0,61.0,25.19,15.52
2016,3,15,7,15,415.0,41.5,1.2,12.5,108.0,32.83,23.37
2016,3,15,7,30,519.0,52.0,1.2,13.0,155.0,40.23,30.36
2016,3,15,7,45,589.0,58.5,1.25,14.0,208.0,43.97,33.79
2016,3,15,8,0,659.0,65.0,1.3,15.0,261.0,47.65,36.99
2016,3,15,8,15,701.0,70.0,1.35,15.5,313.5,54.79,43.18
2016,3,15,8,30,743.0,75.0,1.4,16.0,366.0,57.32,45.19
2016,3,15,8,45,778.0,77.0,1.45,16.5,417.0,57.42,45.04
2016,3,15,9,0,813.0,79.0,1.5,17.0,468.0,57.62,44.97
2016,3,15,9,15,833.5,82.0,1.5,17.5,514.5,60.83,47.51
2016,3,15,9,30,854.0,85.0,1.5,18.0,561.0,115.13,60.66
2016,3,15,9,45,872.5,86.0,1.5,18.5,602.5,177.79,101.8
2016,3,15,10,0,891.0,87.0,1.5,19.0,644.0,233.56,145.44
2016,3,15,10,15,901.5,88.5,1.45,19.5,679.0,289.06,192.69
2016,3,15,10,30,912.0,90.0,1.4,20.0,714.0,344.75,240.89
2016,3,15,10,45,920.5,91.0,1.4,20.5,742.0,399.3,287.82
2016,3,15,11,0,929.0,92.0,1.4,21.0,770.0,453.34,333.19
2016,3,15,11,15,934.0,93.0,1.3,21.0,790.0,505.09,375.71
2016,3,15,11,30,939.0,94.0,1.2,21.0,810.0,555.54,415.75
2016,3,15,11,45,684.0,211.5,1.2,21.5,737.0,560.43,420.23
2016,3,15,12,0,429.0,329.0,1.2,22.0,664.0,544.48,407.64
2016,3,15,12,15,686.0,212.5,1.15,22.0,751.5,632.95,474.42
2016,3,15,12,30,943.0,96.0,1.1,22.0,839.0,727.65,543.9
2016,3,15,12,45,940.0,96.5,1.1,22.0,833.5,761.79,567.55
2016,3,15,13,0,937.0,97.0,1.1,22.0,828.0,792.92,588.23
2016,3,15,13,15,933.0,96.5,1.05,22.0,814.0,819.17,604.96
2016,3,15,13,30,929.0,96.0,1.0,22.0,800.0,842.11,619.5
2016,3,15,13,45,920.0,96.0,1.0,22.5,777.5,858.13,629.1
2016,3,15,14,0,911.0,96.0,1.0,23.0,755.0,870.55,636.52
2016,3,15,14,15,902.0,95.0,1.0,22.5,726.0,878.3,643.55
2016,3,15,14,30,893.0,94.0,1.0,22.0,697.0,882.48,648.49
2016,3,15,14,45,876.0,94.0,1.0,22.0,660.0,877.32,646.32
2016,3,15,15,0,859.0,94.0,1.0,22.0,623.0,876.7,647.39
2016,3,15,15,15,842.0,91.0,0.95,22.0,581.0,861.44,638.14
2016,3,15,15,30,825.0,88.0,0.9,22.0,539.0,842.88,626.98
2016,3,15,15,45,797.0,86.5,0.85,22.0,491.5,813.56,608.7
2016,3,15,16,0,769.0,85.0,0.8,22.0,444.0,781.56,588.6
2016,3,15,16,15,737.0,81.0,0.7,21.5,393.5,740.81,562.61
2016,3,15,16,30,705.0,77.0,0.6,21.0,343.0,703.15,538.26
2016,3,15,16,45,656.5,71.5,0.55,20.5,290.5,644.6,498.99
2016,3,15,17,0,608.0,66.0,0.5,20.0,238.0,585.89,458.15
2016,3,15,17,15,539.5,58.0,0.55,19.0,187.0,509.38,403.68
2016,3,15,17,30,471.0,50.0,0.6,18.0,136.0,435.07,347.0
2016,3,15,17,45,362.0,38.5,0.65,17.5,91.5,332.12,262.54
2016,3,15,18,0,253.0,27.0,0.7,17.0,47.0,235.99,166.04
2016,3,15,18,15,126.5,13.5,0.7,16.5,23.5,88.33,0.0
2016,3,15,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,0.8,14.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,16,6,45,79.5,19.0,0.95,13.0,27.0,15.58,0.0
2016,3,16,7,0,159.0,38.0,1.1,14.0,54.0,29.48,19.21
2016,3,16,7,15,246.0,56.0,1.1,14.5,97.5,42.78,31.92
2016,3,16,7,30,333.0,74.0,1.1,15.0,141.0,55.62,43.71
2016,3,16,7,45,385.0,89.5,1.15,15.5,189.0,66.0,53.05
2016,3,16,8,0,437.0,105.0,1.2,16.0,237.0,75.95,61.75
2016,3,16,8,15,483.0,115.5,1.2,16.5,286.5,81.94,66.76
2016,3,16,8,30,529.0,126.0,1.2,17.0,336.0,87.68,71.43
2016,3,16,8,45,559.0,135.5,1.3,17.5,383.0,92.39,75.13
2016,3,16,9,0,589.0,145.0,1.4,18.0,430.0,97.27,78.92
2016,3,16,9,15,615.0,151.5,1.45,18.5,474.5,103.71,84.0
2016,3,16,9,30,641.0,158.0,1.5,19.0,519.0,149.4,94.32
2016,3,16,9,45,667.0,160.0,1.55,20.0,559.5,194.85,123.2
2016,3,16,10,0,693.0,162.0,1.6,21.0,600.0,243.17,160.05
2016,3,16,10,15,707.5,166.0,1.65,21.5,633.5,292.79,201.23
2016,3,16,10,30,722.0,170.0,1.7,22.0,667.0,343.53,243.96
2016,3,16,10,45,736.5,170.5,1.75,22.5,695.0,392.41,284.98
2016,3,16,11,0,751.0,171.0,1.8,23.0,723.0,441.86,325.64
2016,3,16,11,15,758.5,173.0,1.8,23.5,743.0,489.67,363.95
2016,3,16,11,30,766.0,175.0,1.8,24.0,763.0,536.9,400.69
2016,3,16,11,45,777.0,172.5,1.85,24.5,776.5,581.43,434.7
2016,3,16,12,0,788.0,170.0,1.9,25.0,790.0,625.78,467.69
2016,3,16,12,15,791.0,170.0,1.9,25.0,794.5,664.67,496.73
2016,3,16,12,30,794.0,170.0,1.9,25.0,799.0,701.7,523.9
2016,3,16,12,45,825.5,152.5,1.9,25.0,803.0,740.7,552.58
2016,3,16,13,0,857.0,135.0,1.9,25.0,807.0,778.38,579.86
2016,3,16,13,15,855.5,134.0,1.9,25.0,796.0,805.32,598.03
2016,3,16,13,30,854.0,133.0,1.9,25.0,785.0,829.25,614.3
2016,3,16,13,45,737.5,180.5,1.95,25.0,732.5,809.06,601.54
2016,3,16,14,0,621.0,228.0,2.0,25.0,680.0,777.71,579.43
2016,3,16,14,15,623.5,215.5,1.95,24.5,654.0,782.41,585.1
2016,3,16,14,30,626.0,203.0,1.9,24.0,628.0,784.15,588.52
2016,3,16,14,45,598.0,198.0,1.85,24.0,587.5,763.87,575.24
2016,3,16,15,0,570.0,193.0,1.8,24.0,547.0,734.99,556.33
2016,3,16,15,15,655.0,152.0,1.7,23.5,532.0,775.5,587.34
2016,3,16,15,30,740.0,111.0,1.6,23.0,517.0,803.29,607.79
2016,3,16,15,45,671.5,117.0,1.5,22.5,461.5,749.04,571.94
2016,3,16,16,0,603.0,123.0,1.4,22.0,406.0,692.8,534.85
2016,3,16,16,15,561.5,120.5,1.25,21.0,361.0,648.17,505.81
2016,3,16,16,30,520.0,118.0,1.1,20.0,316.0,597.05,471.05
2016,3,16,16,45,585.5,92.5,1.0,19.5,284.5,615.82,486.36
2016,3,16,17,0,651.0,67.0,0.9,19.0,253.0,622.33,491.09
2016,3,16,17,15,581.0,59.5,0.85,18.0,200.0,543.86,433.32
2016,3,16,17,30,511.0,52.0,0.8,17.0,147.0,467.45,374.44
2016,3,16,17,45,395.5,40.5,0.8,16.0,99.5,358.23,285.29
2016,3,16,18,0,280.0,29.0,0.8,15.0,52.0,257.08,186.31
2016,3,16,18,15,140.0,14.5,0.8,14.5,26.0,97.71,0.0
2016,3,16,18,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,17,6,45,177.5,16.5,0.75,9.0,35.0,13.14,0.0
2016,3,17,7,0,355.0,33.0,0.8,10.0,70.0,26.7,17.43
2016,3,17,7,15,457.0,42.5,0.7,10.5,119.5,33.43,24.26
2016,3,17,7,30,559.0,52.0,0.6,11.0,169.0,39.98,30.5
2016,3,17,7,45,617.0,59.5,0.5,12.0,222.0,44.53,34.65
2016,3,17,8,0,675.0,67.0,0.4,13.0,275.0,48.92,38.47
2016,3,17,8,15,716.5,72.0,0.4,14.0,328.5,56.15,44.67
2016,3,17,8,30,758.0,77.0,0.4,15.0,382.0,58.63,46.52
2016,3,17,8,45,784.5,82.0,0.4,16.0,432.5,60.92,48.18
2016,3,17,9,0,811.0,87.0,0.4,17.0,483.0,63.13,49.72
2016,3,17,9,15,832.0,90.0,0.45,17.0,530.0,74.29,48.3
2016,3,17,9,30,853.0,93.0,0.5,17.0,577.0,128.79,69.66
2016,3,17,9,45,868.0,95.5,0.6,17.5,618.0,184.32,106.69
2016,3,17,10,0,883.0,98.0,0.7,18.0,659.0,248.27,157.52
2016,3,17,10,15,894.0,100.0,0.8,18.0,694.5,304.08,205.36
2016,3,17,10,30,905.0,102.0,0.9,18.0,730.0,360.13,254.26
2016,3,17,10,45,912.5,104.0,1.05,18.5,757.5,414.97,301.57
2016,3,17,11,0,920.0,106.0,1.2,19.0,785.0,469.23,347.4
2016,3,17,11,15,924.5,107.0,1.2,19.0,804.5,520.52,389.8
2016,3,17,11,30,929.0,108.0,1.2,19.0,824.0,570.49,429.93
2016,3,17,11,45,929.0,109.5,1.3,19.5,835.0,616.85,466.15
2016,3,17,12,0,929.0,111.0,1.4,20.0,846.0,661.1,499.86
2016,3,17,12,15,929.5,111.5,1.45,20.0,849.0,702.51,531.34
2016,3,17,12,30,930.0,112.0,1.5,20.0,852.0,741.48,560.5
2016,3,17,12,45,929.5,110.5,1.55,20.0,846.5,775.28,585.52
2016,3,17,13,0,929.0,109.0,1.6,20.0,841.0,806.18,606.97
2016,3,17,13,15,924.5,108.5,1.6,20.0,827.0,831.94,624.45
2016,3,17,13,30,920.0,108.0,1.6,20.0,813.0,854.39,639.78
2016,3,17,13,45,910.5,108.5,1.65,20.0,790.0,870.37,651.46
2016,3,17,14,0,901.0,109.0,1.7,20.0,767.0,882.79,660.96
2016,3,17,14,15,891.5,107.0,1.65,20.0,737.5,889.0,665.35
2016,3,17,14,30,882.0,105.0,1.6,20.0,708.0,891.6,667.53
2016,3,17,14,45,868.0,103.5,1.6,20.0,671.5,895.36,671.3
2016,3,17,15,0,854.0,102.0,1.6,20.0,635.0,887.83,667.67
2016,3,17,15,15,837.0,99.5,1.5,19.5,592.5,873.04,659.43
2016,3,17,15,30,820.0,97.0,1.4,19.0,550.0,854.95,649.06
2016,3,17,15,45,606.5,136.0,1.3,19.0,455.5,716.8,554.15
2016,3,17,16,0,393.0,175.0,1.2,19.0,361.0,568.35,446.02
2016,3,17,16,15,371.5,160.5,1.1,18.5,321.0,514.34,409.13
2016,3,17,16,30,350.0,146.0,1.0,18.0,281.0,476.59,382.25
2016,3,17,16,45,328.5,126.5,0.9,17.5,238.5,431.61,349.07
2016,3,17,17,0,307.0,107.0,0.8,17.0,196.0,386.06,314.38
2016,3,17,17,15,272.0,88.0,0.8,16.0,154.5,330.84,271.3
2016,3,17,17,30,237.0,69.0,0.8,15.0,113.0,276.46,226.77
2016,3,17,17,45,174.0,50.0,0.8,14.0,76.5,204.03,164.93
2016,3,17,18,0,111.0,31.0,0.8,13.0,40.0,134.55,98.83
2016,3,17,18,15,55.5,15.5,0.85,12.5,20.0,47.74,0.0
2016,3,17,18,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,18,6,45,172.5,18.0,0.55,7.5,37.0,14.35,2.1
2016,3,18,7,0,345.0,36.0,0.6,8.0,74.0,29.23,19.98
2016,3,18,7,15,445.0,47.0,0.6,8.5,124.0,37.16,27.88
2016,3,18,7,30,545.0,58.0,0.6,9.0,174.0,44.82,35.16
2016,3,18,7,45,611.0,64.5,0.65,10.0,228.5,48.35,38.39
2016,3,18,8,0,677.0,71.0,0.7,11.0,283.0,51.84,41.4
2016,3,18,8,15,718.0,76.5,0.7,12.0,337.0,54.34,43.39
2016,3,18,8,30,759.0,82.0,0.7,13.0,391.0,62.44,50.27
2016,3,18,8,45,786.0,86.5,0.7,14.0,442.0,64.21,51.44
2016,3,18,9,0,813.0,91.0,0.7,15.0,493.0,65.92,52.55
2016,3,18,9,15,834.0,94.5,0.7,15.0,540.0,81.49,51.88
2016,3,18,9,30,855.0,98.0,0.7,15.0,587.0,136.6,75.58
2016,3,18,9,45,870.0,100.5,0.75,15.5,628.5,192.35,113.83
2016,3,18,10,0,885.0,103.0,0.8,16.0,670.0,249.38,159.92
2016,3,18,10,15,896.0,105.0,0.85,16.0,705.0,312.38,213.83
2016,3,18,10,30,907.0,107.0,0.9,16.0,740.0,368.65,263.04
2016,3,18,10,45,917.5,107.0,0.95,16.5,768.5,423.21,309.92
2016,3,18,11,0,928.0,107.0,1.0,17.0,797.0,477.44,355.35
2016,3,18,11,15,933.0,108.0,1.0,17.0,817.0,529.36,398.17
2016,3,18,11,30,938.0,109.0,1.0,17.0,837.0,579.98,438.71
2016,3,18,11,45,941.5,109.0,1.0,17.5,848.5,627.4,474.85
2016,3,18,12,0,945.0,109.0,1.0,18.0,860.0,672.94,508.48
2016,3,18,12,15,945.0,109.0,1.05,18.0,863.0,714.15,539.65
2016,3,18,12,30,945.0,109.0,1.1,18.0,866.0,752.82,568.48
2016,3,18,12,45,946.0,107.5,1.15,18.0,861.0,788.1,594.06
2016,3,18,13,0,947.0,106.0,1.2,18.0,856.0,820.53,616.43
2016,3,18,13,15,943.5,105.0,1.15,18.0,842.0,846.95,633.44
2016,3,18,13,30,940.0,104.0,1.1,18.0,828.0,870.03,648.22
2016,3,18,13,45,935.5,102.5,1.1,18.0,806.5,888.35,660.67
2016,3,18,14,0,931.0,101.0,1.1,18.0,785.0,903.13,670.96
2016,3,18,14,15,922.5,99.5,1.05,18.0,755.5,910.9,676.01
2016,3,18,14,30,914.0,98.0,1.0,18.0,726.0,915.0,678.87
2016,3,18,14,45,903.5,95.5,0.95,18.0,689.5,912.59,677.66
2016,3,18,15,0,893.0,93.0,0.9,18.0,653.0,906.58,674.32
2016,3,18,15,15,877.5,90.5,0.85,18.0,610.0,892.66,665.97
2016,3,18,15,30,862.0,88.0,0.8,18.0,567.0,883.83,661.21
2016,3,18,15,45,841.0,84.5,0.75,18.0,519.5,857.43,644.77
2016,3,18,16,0,820.0,81.0,0.7,18.0,472.0,828.08,626.52
2016,3,18,16,15,790.0,77.0,0.65,17.5,420.0,787.81,601.77
2016,3,18,16,30,760.0,73.0,0.6,17.0,368.0,745.44,575.07
2016,3,18,16,45,715.5,68.5,0.55,16.5,314.0,688.98,537.51
2016,3,18,17,0,671.0,64.0,0.5,16.0,260.0,637.63,502.18
2016,3,18,17,15,605.0,56.5,0.55,15.5,206.5,561.15,447.4
2016,3,18,17,30,539.0,49.0,0.6,15.0,153.0,486.67,390.67
2016,3,18,17,45,425.0,39.0,0.65,14.5,105.0,378.79,303.24
2016,3,18,18,0,311.0,29.0,0.7,14.0,57.0,278.71,208.8
2016,3,18,18,15,155.5,14.5,0.6,14.0,28.5,134.59,0.0
2016,3,18,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,0.35,10.5,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,0.2,9.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,19,6,45,8.5,20.0,0.65,8.5,21.0,17.53,5.54
2016,3,19,7,0,17.0,40.0,0.8,9.0,42.0,33.72,23.95
2016,3,19,7,15,47.5,68.0,0.95,9.0,77.5,54.92,43.75
2016,3,19,7,30,78.0,96.0,1.1,9.0,113.0,73.51,60.99
2016,3,19,7,45,144.0,110.0,1.25,9.0,152.0,84.46,71.08
2016,3,19,8,0,210.0,124.0,1.4,9.0,191.0,91.13,77.07
2016,3,19,8,15,105.0,84.5,1.45,9.0,118.0,68.46,56.58
2016,3,19,8,30,0.0,45.0,1.5,9.0,45.0,39.7,30.5
2016,3,19,8,45,0.0,28.5,1.6,9.0,28.5,25.12,17.21
2016,3,19,9,0,0.0,12.0,1.7,9.0,12.0,10.57,3.95
2016,3,19,9,15,0.5,90.0,1.7,9.5,90.5,79.68,62.8
2016,3,19,9,30,1.0,168.0,1.7,10.0,169.0,142.26,114.79
2016,3,19,9,45,0.5,132.0,1.7,10.5,132.5,114.87,91.42
2016,3,19,10,0,0.0,96.0,1.7,11.0,96.0,85.07,66.29
2016,3,19,10,15,0.0,72.5,1.6,11.0,72.5,64.26,48.76
2016,3,19,10,30,0.0,49.0,1.5,11.0,49.0,43.4,31.14
2016,3,19,10,45,2.5,118.5,1.45,11.0,121.0,105.51,82.93
2016,3,19,11,0,5.0,188.0,1.4,11.0,193.0,165.99,132.19
2016,3,19,11,15,2.5,150.5,1.3,11.0,153.0,133.65,105.56
2016,3,19,11,30,0.0,113.0,1.2,11.0,113.0,100.14,78.04
2016,3,19,11,45,1.0,133.0,1.15,11.0,134.0,118.3,92.99
2016,3,19,12,0,2.0,153.0,1.1,11.0,155.0,136.67,107.91
2016,3,19,12,15,1.0,111.0,1.05,11.0,112.0,99.24,77.18
2016,3,19,12,30,0.0,69.0,1.0,11.0,69.0,61.28,45.81
2016,3,19,12,45,0.0,83.5,0.95,11.0,83.5,74.2,56.62
2016,3,19,13,0,0.0,98.0,0.9,11.0,98.0,87.13,67.33
2016,3,19,13,15,0.0,87.5,0.95,11.0,87.5,77.74,59.57
2016,3,19,13,30,0.0,77.0,1.0,11.0,77.0,68.37,51.85
2016,3,19,13,45,0.0,63.5,1.05,11.0,63.5,56.33,41.87
2016,3,19,14,0,0.0,50.0,1.1,11.0,50.0,44.31,31.85
2016,3,19,14,15,0.0,50.0,1.15,10.5,50.0,44.29,31.96
2016,3,19,14,30,0.0,50.0,1.2,10.0,50.0,44.27,32.08
2016,3,19,14,45,0.0,58.0,1.3,10.0,58.0,51.36,38.15
2016,3,19,15,0,0.0,66.0,1.4,10.0,66.0,58.44,44.24
2016,3,19,15,15,0.0,61.5,1.45,10.0,61.5,54.42,40.94
2016,3,19,15,30,0.0,57.0,1.5,10.0,57.0,50.4,37.64
2016,3,19,15,45,0.0,54.5,1.55,10.0,54.5,48.16,35.85
2016,3,19,16,0,0.0,52.0,1.6,10.0,52.0,45.93,34.06
2016,3,19,16,15,0.0,45.5,1.65,9.5,45.5,40.15,29.26
2016,3,19,16,30,0.0,39.0,1.7,9.0,39.0,34.39,24.41
2016,3,19,16,45,0.0,33.0,1.75,8.5,33.0,29.07,19.89
2016,3,19,17,0,0.0,27.0,1.8,8.0,27.0,23.76,15.29
2016,3,19,17,15,0.0,20.5,1.8,7.5,20.5,18.03,10.24
2016,3,19,17,30,0.0,14.0,1.8,7.0,14.0,12.3,5.14
2016,3,19,17,45,0.0,9.5,1.8,7.0,9.5,8.34,1.54
2016,3,19,18,0,0.0,5.0,1.8,7.0,5.0,4.38,0.0
2016,3,19,18,15,0.0,2.5,1.8,6.5,2.5,2.19,0.0
2016,3,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,1.4,3.5,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,1.4,2.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,4.0,1.3,2.0,4.0,3.5,0.0
2016,3,20,7,0,0.0,8.0,1.4,2.0,8.0,7.02,0.69
2016,3,20,7,15,0.0,13.5,1.4,2.0,13.5,11.85,5.35
2016,3,20,7,30,0.0,19.0,1.4,2.0,19.0,16.7,10.0
2016,3,20,7,45,0.0,25.0,1.4,2.5,25.0,22.0,14.99
2016,3,20,8,0,0.0,31.0,1.4,3.0,31.0,27.3,19.91
2016,3,20,8,15,0.0,67.0,1.4,3.5,67.0,59.22,49.36
2016,3,20,8,30,0.0,103.0,1.4,4.0,103.0,88.9,76.18
2016,3,20,8,45,13.5,148.5,1.4,4.5,155.5,123.98,107.29
2016,3,20,9,0,27.0,194.0,1.4,5.0,208.0,157.24,136.13
2016,3,20,9,15,13.5,177.5,1.35,5.0,184.5,147.99,121.55
2016,3,20,9,30,0.0,161.0,1.3,5.0,161.0,136.96,112.18
2016,3,20,9,45,7.0,192.5,1.3,5.5,197.0,163.58,133.68
2016,3,20,10,0,14.0,224.0,1.3,6.0,233.0,191.24,155.64
2016,3,20,10,15,7.0,167.5,1.25,6.0,172.0,146.82,118.81
2016,3,20,10,30,0.0,111.0,1.2,6.0,111.0,98.06,78.14
2016,3,20,10,45,6.0,176.5,1.2,6.0,181.5,155.93,126.37
2016,3,20,11,0,12.0,242.0,1.2,6.0,252.0,213.91,173.52
2016,3,20,11,15,11.5,239.0,1.15,6.0,248.5,212.98,172.37
2016,3,20,11,30,11.0,236.0,1.1,6.0,245.0,211.8,171.29
2016,3,20,11,45,8.5,211.0,1.1,6.5,218.0,190.33,153.51
2016,3,20,12,0,6.0,186.0,1.1,7.0,191.0,168.04,135.1
2016,3,20,12,15,7.5,204.0,1.1,7.0,210.5,185.56,149.49
2016,3,20,12,30,9.0,222.0,1.1,7.0,230.0,203.44,163.97
2016,3,20,12,45,4.5,168.5,1.1,7.0,172.5,153.32,123.02
2016,3,20,13,0,0.0,115.0,1.1,7.0,115.0,102.35,80.92
2016,3,20,13,15,3.5,159.5,1.05,7.0,162.5,145.29,116.84
2016,3,20,13,30,7.0,204.0,1.0,7.0,210.0,189.25,152.89
2016,3,20,13,45,3.5,167.5,1.0,7.0,170.5,153.36,123.39
2016,3,20,14,0,0.0,131.0,1.0,7.0,131.0,117.15,93.56
2016,3,20,14,15,20.5,212.0,0.95,7.0,226.5,220.51,179.58
2016,3,20,14,30,41.0,293.0,0.9,7.0,322.0,325.56,263.72
2016,3,20,14,45,24.5,248.0,0.9,7.0,265.0,253.24,205.58
2016,3,20,15,0,8.0,203.0,0.9,7.0,208.0,195.24,158.79
2016,3,20,15,15,21.5,214.0,0.9,6.5,226.5,220.33,180.89
2016,3,20,15,30,35.0,225.0,0.9,6.0,245.0,262.19,216.26
2016,3,20,15,45,17.5,148.5,0.9,6.0,158.5,152.85,125.89
2016,3,20,16,0,0.0,72.0,0.9,6.0,72.0,63.68,49.89
2016,3,20,16,15,0.0,64.0,0.85,6.0,64.0,56.56,44.02
2016,3,20,16,30,0.0,56.0,0.8,6.0,56.0,49.45,37.96
2016,3,20,16,45,0.0,47.5,0.8,6.0,47.5,41.91,31.45
2016,3,20,17,0,0.0,39.0,0.8,6.0,39.0,34.37,24.85
2016,3,20,17,15,0.0,30.5,0.7,5.5,30.5,26.85,18.22
2016,3,20,17,30,0.0,22.0,0.6,5.0,22.0,19.35,11.49
2016,3,20,17,45,0.0,15.0,0.5,5.0,15.0,13.18,5.85
2016,3,20,18,0,0.0,8.0,0.4,5.0,8.0,7.02,0.14
2016,3,20,18,15,0.0,4.0,0.35,4.5,4.0,3.5,0.0
2016,3,20,18,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,0.2,4.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,0.25,4.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,0.85,1.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,21,6,15,24.5,5.0,0.85,0.5,5.5,0.0,0.0
2016,3,21,6,30,49.0,10.0,1.0,1.0,11.0,9.1,0.0
2016,3,21,6,45,188.0,27.5,1.15,1.5,48.5,21.57,11.08
2016,3,21,7,0,327.0,45.0,1.3,2.0,86.0,34.93,26.0
2016,3,21,7,15,420.0,57.5,1.4,2.5,136.5,45.78,36.63
2016,3,21,7,30,513.0,70.0,1.5,3.0,187.0,54.36,44.87
2016,3,21,7,45,588.0,76.0,1.65,3.5,243.5,57.01,47.39
2016,3,21,8,0,663.0,82.0,1.8,4.0,300.0,59.74,49.8
2016,3,21,8,15,705.0,88.0,1.85,4.5,355.0,62.25,51.89
2016,3,21,8,30,747.0,94.0,1.9,5.0,410.0,64.68,53.85
2016,3,21,8,45,788.5,95.5,1.95,5.5,464.0,70.55,58.88
2016,3,21,9,0,830.0,97.0,2.0,6.0,518.0,69.87,57.95
2016,3,21,9,15,851.0,100.0,2.0,6.5,566.5,97.87,60.19
2016,3,21,9,30,872.0,103.0,2.0,7.0,615.0,153.88,89.48
2016,3,21,9,45,892.5,103.5,2.0,7.5,658.5,210.14,131.52
2016,3,21,10,0,913.0,104.0,2.0,8.0,702.0,275.22,186.82
2016,3,21,10,15,923.5,106.0,2.0,8.0,737.5,332.73,238.95
2016,3,21,10,30,934.0,108.0,2.0,8.0,773.0,390.39,291.56
2016,3,21,10,45,942.0,109.0,2.0,8.5,801.0,446.26,341.44
2016,3,21,11,0,950.0,110.0,2.0,9.0,829.0,501.52,389.44
2016,3,21,11,15,954.5,111.0,2.0,9.0,848.5,554.28,434.8
2016,3,21,11,30,959.0,112.0,2.0,9.0,868.0,605.65,477.73
2016,3,21,11,45,960.5,113.0,2.0,9.5,879.5,653.69,516.02
2016,3,21,12,0,962.0,114.0,2.0,10.0,891.0,699.65,551.58
2016,3,21,12,15,962.0,114.0,2.0,10.0,893.5,741.49,584.19
2016,3,21,12,30,962.0,114.0,2.0,10.0,896.0,780.74,614.24
2016,3,21,12,45,963.5,112.0,2.0,10.5,891.0,816.46,639.11
2016,3,21,13,0,965.0,110.0,2.0,11.0,886.0,849.29,660.97
2016,3,21,13,15,961.0,109.5,2.0,11.0,871.0,876.19,679.83
2016,3,21,13,30,957.0,109.0,2.0,11.0,856.0,899.68,696.41
2016,3,21,13,45,954.0,106.0,2.0,11.0,834.0,917.96,709.49
2016,3,21,14,0,951.0,103.0,2.0,11.0,812.0,932.62,720.25
2016,3,21,14,15,942.0,101.5,1.95,11.0,781.5,939.99,725.6
2016,3,21,14,30,933.0,100.0,1.9,11.0,751.0,943.62,728.61
2016,3,21,14,45,923.0,97.0,1.9,11.0,713.5,940.96,728.12
2016,3,21,15,0,913.0,94.0,1.9,11.0,676.0,934.6,725.34
2016,3,21,15,15,897.0,92.0,1.85,10.5,632.5,920.47,718.06
2016,3,21,15,30,881.0,90.0,1.8,10.0,589.0,911.58,714.62
2016,3,21,15,45,859.0,87.0,1.75,10.0,539.5,884.39,697.04
2016,3,21,16,0,837.0,84.0,1.7,10.0,490.0,854.21,677.46
2016,3,21,16,15,807.0,80.0,1.55,9.5,437.5,813.24,649.96
2016,3,21,16,30,777.0,76.0,1.4,9.0,385.0,770.11,620.42
2016,3,21,16,45,733.0,71.0,1.25,8.5,329.5,712.51,579.33
2016,3,21,17,0,689.0,66.0,1.1,8.0,274.0,660.02,540.78
2016,3,21,17,15,624.0,59.5,1.0,7.0,219.5,584.44,483.92
2016,3,21,17,30,559.0,53.0,0.9,6.0,165.0,510.6,425.32
2016,3,21,17,45,452.0,42.5,0.8,5.5,115.5,405.07,336.42
2016,3,21,18,0,345.0,32.0,0.7,5.0,66.0,306.48,243.83
2016,3,21,18,15,172.5,16.0,0.7,4.5,33.0,151.53,0.0
2016,3,21,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,0.75,4.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,0.75,3.5,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,0.55,1.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,7.0,0.55,0.5,7.0,0.0,0.0
2016,3,22,6,30,0.0,14.0,0.6,1.0,14.0,12.73,0.0
2016,3,22,6,45,191.0,28.0,0.65,2.0,53.0,21.92,12.12
2016,3,22,7,0,382.0,42.0,0.7,3.0,92.0,33.91,25.12
2016,3,22,7,15,474.5,52.5,0.7,4.0,143.5,41.19,32.32
2016,3,22,7,30,567.0,63.0,0.7,5.0,195.0,48.24,38.98
2016,3,22,7,45,634.5,68.5,0.7,6.0,251.0,50.85,41.33
2016,3,22,8,0,702.0,74.0,0.7,7.0,307.0,53.48,43.55
2016,3,22,8,15,740.5,79.0,0.8,7.5,361.5,55.53,45.21
2016,3,22,8,30,779.0,84.0,0.9,8.0,416.0,63.3,51.98
2016,3,22,8,45,812.0,86.0,1.0,9.0,469.0,63.17,51.46
2016,3,22,9,0,845.0,88.0,1.1,10.0,522.0,63.12,51.04
2016,3,22,9,15,864.0,91.0,1.2,10.5,569.0,95.84,55.16
2016,3,22,9,30,883.0,94.0,1.3,11.0,616.0,152.4,85.65
2016,3,22,9,45,899.0,95.5,1.4,11.5,658.0,217.09,134.72
2016,3,22,10,0,915.0,97.0,1.5,12.0,700.0,274.74,183.56
2016,3,22,10,15,925.0,99.0,1.55,12.0,735.0,332.1,234.84
2016,3,22,10,30,935.0,101.0,1.6,12.0,770.0,389.56,286.42
2016,3,22,10,45,942.5,102.0,1.7,12.5,798.0,445.15,335.39
2016,3,22,11,0,950.0,103.0,1.8,13.0,826.0,500.08,382.55
2016,3,22,11,15,954.5,104.0,1.85,13.0,846.0,552.68,427.15
2016,3,22,11,30,959.0,105.0,1.9,13.0,866.0,603.88,469.44
2016,3,22,11,45,961.5,105.5,1.95,13.5,877.5,651.88,507.33
2016,3,22,12,0,964.0,106.0,2.0,14.0,889.0,697.88,542.66
2016,3,22,12,15,964.5,106.0,2.0,14.0,891.5,739.9,574.91
2016,3,22,12,30,965.0,106.0,2.0,14.0,894.0,779.36,604.66
2016,3,22,12,45,963.5,106.0,2.05,14.5,888.5,814.63,628.81
2016,3,22,13,0,962.0,106.0,2.1,15.0,883.0,846.89,650.43
2016,3,22,13,15,958.0,105.0,2.1,15.0,868.5,873.03,668.56
2016,3,22,13,30,954.0,104.0,2.1,15.0,854.0,895.75,684.44
2016,3,22,13,45,947.5,103.5,2.15,15.0,831.0,913.39,697.46
2016,3,22,14,0,941.0,103.0,2.2,15.0,808.0,927.41,708.21
2016,3,22,14,15,932.0,101.5,2.15,15.0,777.5,934.54,713.41
2016,3,22,14,30,923.0,100.0,2.1,15.0,747.0,937.94,716.3
2016,3,22,14,45,908.0,99.5,2.1,15.0,708.5,933.45,714.55
2016,3,22,15,0,893.0,99.0,2.1,15.0,670.0,925.38,710.61
2016,3,22,15,15,876.5,96.0,2.05,14.5,626.5,918.28,708.3
2016,3,22,15,30,860.0,93.0,2.0,14.0,583.0,899.24,697.83
2016,3,22,15,45,834.0,91.0,2.0,14.0,533.5,869.77,679.42
2016,3,22,16,0,808.0,89.0,2.0,14.0,484.0,837.48,658.95
2016,3,22,16,15,777.5,85.0,1.85,13.5,432.0,796.35,631.64
2016,3,22,16,30,747.0,81.0,1.7,13.0,380.0,753.14,602.32
2016,3,22,16,45,701.5,75.5,1.6,13.0,325.0,699.86,564.16
2016,3,22,17,0,656.0,70.0,1.5,13.0,270.0,641.04,520.67
2016,3,22,17,15,592.5,62.5,1.4,12.0,216.5,565.94,464.61
2016,3,22,17,30,529.0,55.0,1.3,11.0,163.0,492.57,406.82
2016,3,22,17,45,425.5,44.0,1.25,10.5,114.0,389.53,320.68
2016,3,22,18,0,322.0,33.0,1.2,10.0,65.0,293.21,232.17
2016,3,22,18,15,161.0,16.5,1.2,9.5,32.5,146.58,14.14
2016,3,22,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,1.15,6.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,3,23,6,15,26.5,5.5,1.25,5.5,6.5,0.0,0.0
2016,3,23,6,30,53.0,11.0,1.3,6.0,13.0,10.01,0.0
2016,3,23,6,45,172.0,30.5,1.4,6.5,51.5,23.81,13.91
2016,3,23,7,0,291.0,50.0,1.5,7.0,90.0,38.56,28.89
2016,3,23,7,15,375.5,65.0,1.5,7.5,139.5,49.32,39.2
2016,3,23,7,30,460.0,80.0,1.5,8.0,189.0,59.71,48.91
2016,3,23,7,45,532.5,87.5,1.55,9.0,244.5,65.87,54.39
2016,3,23,8,0,605.0,95.0,1.6,10.0,300.0,69.32,57.24
2016,3,23,8,15,646.5,102.5,1.65,10.5,353.5,72.5,59.83
2016,3,23,8,30,688.0,110.0,1.7,11.0,407.0,75.55,62.24
2016,3,23,8,45,726.5,113.0,1.75,12.0,460.0,75.17,61.44
2016,3,23,9,0,765.0,116.0,1.8,13.0,513.0,74.9,60.75
2016,3,23,9,15,787.0,120.5,1.8,13.5,560.0,110.12,66.47
2016,3,23,9,30,809.0,125.0,1.8,14.0,607.0,171.89,103.17
2016,3,23,9,45,830.0,126.0,1.85,15.0,649.5,225.2,142.68
2016,3,23,10,0,851.0,127.0,1.9,16.0,692.0,280.56,188.55
2016,3,23,10,15,862.5,129.5,1.95,16.5,727.0,336.24,237.04
2016,3,23,10,30,874.0,132.0,2.0,17.0,762.0,392.4,285.89
2016,3,23,10,45,885.0,132.0,2.05,17.5,790.0,446.59,332.39
2016,3,23,11,0,896.0,132.0,2.1,18.0,818.0,500.66,377.58
2016,3,23,11,15,901.0,133.5,2.1,18.0,837.5,552.68,420.53
2016,3,23,11,30,906.0,135.0,2.1,18.0,857.0,604.21,461.86
2016,3,23,11,45,912.0,133.5,2.15,18.5,869.0,650.7,497.82
2016,3,23,12,0,918.0,132.0,2.2,19.0,881.0,695.54,531.63
2016,3,23,12,15,918.5,132.0,2.2,19.0,884.0,736.15,562.3
2016,3,23,12,30,919.0,132.0,2.2,19.0,887.0,774.34,590.65
2016,3,23,12,45,923.5,128.5,2.25,19.0,882.5,809.72,616.41
2016,3,23,13,0,928.0,125.0,2.3,19.0,878.0,842.45,639.29
2016,3,23,13,15,740.5,204.5,2.3,19.0,799.0,809.3,615.33
2016,3,23,13,30,553.0,284.0,2.3,19.0,720.0,753.17,573.37
2016,3,23,13,45,640.5,237.5,2.3,19.0,729.5,803.53,612.2
2016,3,23,14,0,728.0,191.0,2.3,19.0,739.0,850.62,647.22
2016,3,23,14,15,813.0,152.0,2.3,19.0,742.0,894.86,678.01
2016,3,23,14,30,898.0,113.0,2.3,19.0,745.0,932.99,704.59
2016,3,23,14,45,889.5,109.0,2.3,19.0,708.5,939.03,709.62
2016,3,23,15,0,881.0,105.0,2.3,19.0,672.0,933.02,707.02
2016,3,23,15,15,864.5,102.0,2.2,18.5,628.5,917.38,698.48
2016,3,23,15,30,848.0,99.0,2.1,18.0,585.0,898.35,687.75
2016,3,23,15,45,826.0,95.5,2.05,18.0,536.0,870.6,670.28
2016,3,23,16,0,804.0,92.0,2.0,18.0,487.0,839.96,650.77
2016,3,23,16,15,773.5,87.5,1.9,17.5,435.0,798.14,623.88
2016,3,23,16,30,743.0,83.0,1.8,17.0,383.0,759.6,598.87
2016,3,23,16,45,695.5,78.0,1.7,16.5,328.0,700.12,557.79
2016,3,23,17,0,648.0,73.0,1.6,16.0,273.0,640.31,515.12
2016,3,23,17,15,584.5,65.0,1.5,15.0,219.0,564.53,459.18
2016,3,23,17,30,521.0,57.0,1.4,14.0,165.0,490.48,401.51
2016,3,23,17,45,415.5,45.5,1.35,13.5,116.0,385.35,314.58
2016,3,23,18,0,310.0,34.0,1.3,13.0,67.0,287.1,226.34
2016,3,23,18,15,155.0,17.0,1.3,12.5,33.5,145.02,33.1
2016,3,23,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,24,6,15,35.5,7.0,1.0,8.5,8.5,6.37,0.0
2016,3,24,6,30,71.0,14.0,1.1,9.0,17.0,11.0,0.0
2016,3,24,6,45,189.0,32.0,1.25,10.0,55.0,24.96,15.06
2016,3,24,7,0,307.0,50.0,1.4,11.0,93.0,38.51,28.45
2016,3,24,7,15,391.0,63.5,1.4,11.5,142.5,48.13,37.56
2016,3,24,7,30,475.0,77.0,1.4,12.0,192.0,59.44,47.92
2016,3,24,7,45,533.0,86.5,1.45,13.0,245.0,64.68,52.48
2016,3,24,8,0,591.0,96.0,1.5,14.0,298.0,69.72,56.68
2016,3,24,8,15,454.0,132.5,1.55,14.5,303.0,91.9,75.92
2016,3,24,8,30,317.0,169.0,1.6,15.0,308.0,119.39,99.38
2016,3,24,8,45,392.0,175.0,1.7,16.0,367.0,115.05,94.89
2016,3,24,9,0,467.0,181.0,1.8,17.0,426.0,116.77,95.7
