Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,9,15,570.5,164.5,1.95,17.5,489.5,134.64,89.74
2016,3,24,9,30,674.0,148.0,2.1,18.0,553.0,169.65,104.93
2016,3,24,9,45,747.5,139.5,2.25,18.5,616.5,218.29,139.09
2016,3,24,10,0,821.0,131.0,2.4,19.0,680.0,280.77,188.47
2016,3,24,10,15,832.5,133.5,2.45,19.0,714.5,334.82,235.68
2016,3,24,10,30,844.0,136.0,2.5,19.0,749.0,389.4,283.44
2016,3,24,10,45,858.0,135.5,2.55,19.5,777.5,442.81,329.0
2016,3,24,11,0,872.0,135.0,2.6,20.0,806.0,496.44,373.59
2016,3,24,11,15,877.0,136.0,2.6,20.0,825.0,546.86,415.23
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,596.15,454.89
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,642.49,491.41
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,686.73,525.55
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,726.03,555.41
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,762.94,583.0
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,798.28,607.4
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,826.87,625.94
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,851.16,642.38
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,872.19,656.63
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,885.3,665.99
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,894.79,673.1
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,899.16,678.24
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,899.99,681.18
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,891.62,676.75
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,885.72,674.23
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,867.38,664.12
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,845.95,651.98
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,814.21,631.36
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,779.98,608.9
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,734.31,578.67
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,686.99,546.65
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,632.77,507.91
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,577.84,467.4
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,499.1,407.45
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,420.62,344.41
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,324.68,263.67
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,235.67,184.21
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,119.63,38.46
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,5.46,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,10.56,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,28.03,17.61
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,43.58,32.45
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,60.71,48.03
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,77.37,62.89
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,91.72,75.39
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,105.69,87.25
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,118.28,97.66
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,136.9,112.99
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,147.83,121.59
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,164.7,135.06
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,164.03,125.15
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,169.09,131.28
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,196.81,152.07
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,216.74,166.55
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,148.86,113.82
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,62.08,44.96
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,240.48,183.17
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,443.32,332.78
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,316.2,240.27
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,168.53,128.08
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,344.57,264.24
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,536.73,404.87
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,586.32,440.96
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,643.99,483.67
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,604.19,454.16
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,553.36,416.7
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,470.28,356.38
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,370.29,281.97
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,416.08,317.87
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,476.71,363.46
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,553.04,421.98
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,645.25,490.23
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,575.25,438.94
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,487.28,374.9
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,430.42,333.9
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,356.08,278.68
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,491.01,386.09
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,604.63,473.2
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,495.4,391.41
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,406.42,323.94
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,345.14,278.01
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,300.94,243.69
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,252.11,205.42
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,203.48,165.83
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,149.05,119.63
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,94.52,71.88
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,45.5,15.24
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,9.1,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,17.21,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,30.72,20.69
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,43.65,33.42
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,54.56,43.74
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,65.09,53.41
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,71.86,59.45
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,78.37,65.06
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,84.13,69.86
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,87.75,72.69
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,89.22,73.58
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,90.62,74.4
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,134.11,84.46
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,184.7,115.8
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,223.18,160.15
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,245.33,191.22
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,263.65,205.44
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,282.05,219.64
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,309.8,240.27
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,339.29,261.99
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,355.28,273.91
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,371.37,285.87
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,411.32,315.13
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,455.3,346.8
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,532.95,403.93
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,616.9,463.84
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,591.01,443.54
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,552.1,414.97
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,571.53,429.65
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,601.24,450.6
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,551.6,415.29
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,509.41,385.37
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,506.7,385.12
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,503.08,383.85
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,419.84,323.36
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,349.72,271.49
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,263.35,206.27
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,165.19,129.36
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,153.17,120.56
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,141.19,111.28
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,91.73,71.38
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,45.91,33.48
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,38.81,27.69
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,31.72,21.74
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,25.09,16.07
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,18.46,10.31
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,12.74,5.23
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,7.02,0.16
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.5,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.45,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.87,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.63,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,4.38,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,6.58,0.32
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,8.78,2.37
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,11.43,4.77
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,14.07,7.14
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,15.4,8.31
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,16.74,9.47
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,55.25,43.83
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,92.68,76.48
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,110.86,87.79
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,129.09,102.51
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,126.19,99.64
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,123.0,96.65
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,156.95,123.81
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,191.43,150.94
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,175.0,137.6
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,157.6,123.66
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,215.15,169.25
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,273.85,214.47
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,247.41,193.26
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,219.61,171.41
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,209.68,163.81
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,199.42,155.84
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,206.14,161.29
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,212.96,166.77
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,148.93,116.17
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,84.49,64.22
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,146.98,115.33
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,211.56,167.0
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,165.5,130.14
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,119.3,93.0
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,89.82,69.17
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,61.13,45.63
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,72.22,55.14
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,83.42,64.74
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,65.49,49.9
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,47.71,35.07
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,56.57,42.75
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,65.45,50.43
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,56.55,43.0
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,47.67,35.5
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,38.36,27.57
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,29.07,19.51
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,20.68,12.07
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,12.3,4.6
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,6.14,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,9.1,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,16.22,2.31
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,25.55,16.41
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,34.55,25.1
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,47.43,36.94
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,71.13,58.19
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,87.27,72.24
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,103.25,85.79
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,117.94,98.1
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,140.03,116.54
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,91.69,74.44
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,63.05,49.41
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,126.86,69.71
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,183.63,106.25
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,240.75,151.41
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,299.21,201.32
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,356.85,252.24
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,414.65,302.94
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,471.35,351.83
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,527.39,398.87
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,580.45,442.35
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,632.12,483.53
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,679.92,520.76
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,725.54,555.46
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,767.8,586.65
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,807.5,614.51
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,842.4,638.22
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,874.2,659.78
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,900.42,677.57
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,923.23,693.14
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,940.89,705.39
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,954.93,715.41
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,962.02,720.39
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,965.37,723.11
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,962.1,722.26
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,955.17,719.21
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,940.57,711.32
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,931.57,707.37
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,905.11,690.92
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,875.65,672.56
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,835.99,646.99
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,794.14,619.51
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,740.03,583.18
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,684.87,544.93
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,617.64,496.88
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,546.47,443.11
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,449.24,366.03
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,357.67,286.87
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,183.69,110.2
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,10.46,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,18.9,6.05
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,29.52,20.59
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,39.71,30.51
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,45.88,36.49
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,51.85,42.04
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,55.83,45.5
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,59.63,48.66
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,61.72,50.28
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,63.7,51.78
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,72.08,58.93
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,80.9,66.38
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,134.78,77.54
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,190.86,115.03
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,247.39,160.76
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,304.96,210.46
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,361.66,260.63
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,423.41,313.99
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,477.8,360.09
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,531.6,404.27
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,582.82,445.51
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,632.69,484.36
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,679.76,519.01
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,725.02,551.16
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,766.04,580.36
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,804.56,606.85
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,839.49,627.97
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,871.64,646.96
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,897.91,663.15
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,920.86,677.18
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,937.88,688.46
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,951.33,697.65
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,958.25,701.79
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,961.51,703.81
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,958.57,703.21
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,952.02,700.55
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,946.16,697.45
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,927.87,686.47
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,900.9,671.15
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,870.94,653.89
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,830.79,629.8
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,788.45,603.84
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,739.16,572.09
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,684.12,535.12
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,611.13,485.81
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,539.53,434.27
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,442.27,358.22
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,350.44,279.95
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,182.4,115.18
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,11.37,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,19.67,8.07
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,31.11,22.15
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,41.25,31.97
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,46.91,37.39
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,52.4,42.4
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,55.2,44.76
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,57.95,46.95
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,59.74,48.3
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,67.82,55.22
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,68.89,55.74
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,81.26,54.32
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,135.4,75.99
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,191.52,114.09
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,248.69,160.57
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,306.56,210.49
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,369.05,264.89
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,425.0,313.65
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,479.03,359.48
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,531.98,403.05
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,581.8,443.47
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,630.18,481.61
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,675.53,515.92
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,718.7,547.71
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,758.07,576.73
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,794.94,603.28
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,825.93,623.55
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,853.81,641.7
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,877.39,657.61
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,897.68,671.42
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,917.62,685.11
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,926.55,691.62
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,931.01,696.75
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,931.87,699.73
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,832.45,633.74
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,717.45,551.5
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,744.38,576.22
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,773.75,600.68
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,758.23,591.11
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,739.46,579.72
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,696.07,550.13
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,651.19,519.14
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,579.27,466.77
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,516.64,419.21
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,450.62,369.26
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,386.26,318.27
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,301.75,248.04
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,221.9,178.65
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,112.62,73.02
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,6.37,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,11.37,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,21.52,10.17
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,38.47,28.05
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,55.47,43.8
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,71.7,58.62
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,84.51,70.07
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,94.82,79.01
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,104.74,87.39
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,123.76,103.48
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,143.99,120.34
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,161.66,134.47
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,181.52,142.49
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,202.71,154.25
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,242.92,181.42
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,263.23,199.56
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,285.34,219.12
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,306.62,235.58
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,338.19,260.08
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,359.39,276.35
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,380.21,292.07
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,434.48,333.24
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,493.31,377.62
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,509.29,388.87
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,522.39,397.92
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,447.14,341.79
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,357.71,273.86
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,369.5,282.78
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,381.59,291.5
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,338.26,258.89
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,283.34,217.34
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,337.35,259.12
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,383.98,294.54
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,308.76,238.01
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,220.51,170.54
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,275.52,214.15
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,321.48,249.8
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,420.61,328.38
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,502.9,392.59
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,382.58,300.56
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,246.08,193.95
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,148.56,117.33
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,69.93,52.95
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,60.55,45.42
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,51.22,37.71
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,41.46,29.58
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,31.72,21.31
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,22.88,13.64
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,14.06,5.95
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,7.9,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.82,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.91,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,11.43,2.96
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,25.56,16.36
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,39.46,29.0
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,54.9,42.9
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,70.16,56.45
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,86.74,70.78
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,103.12,84.66
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,67.23,53.29
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,25.57,16.81
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,105.27,85.57
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,174.99,137.07
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,163.3,126.82
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,147.93,114.47
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,137.22,105.51
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,125.67,95.94
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,131.38,100.28
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,137.22,104.72
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,127.04,96.34
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,116.52,87.74
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,160.31,122.09
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,204.72,156.44
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,213.49,163.02
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,222.42,169.81
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,232.04,177.15
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,241.82,184.6
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,398.16,304.19
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,554.63,418.55
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,492.54,372.11
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,414.73,314.63
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,400.87,305.24
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,386.17,294.85
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,371.02,283.99
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,355.22,272.62
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,240.42,185.4
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,142.54,108.85
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,162.6,125.55
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,183.75,142.93
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,148.9,115.49
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,114.06,87.78
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,129.83,101.25
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,147.43,116.16
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,127.0,99.71
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,106.6,83.13
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,86.53,66.8
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,66.03,49.75
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,47.48,33.94
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,28.23,17.46
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,16.29,6.06
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,4.55,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.88,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.75,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,3.07,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,4.39,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,35.7,26.58
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,67.08,54.47
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,69.9,56.75
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,72.58,58.9
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,56.6,44.54
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,40.65,28.8
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,124.21,97.68
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,201.6,159.22
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,244.03,189.36
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,295.75,227.27
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,339.2,257.05
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,401.43,303.38
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,438.25,333.86
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,462.76,353.73
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,537.59,412.22
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,637.39,489.69
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,684.77,525.55
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,730.84,560.03
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,771.94,590.9
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,810.63,618.44
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,846.12,643.14
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,878.91,665.97
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,905.17,684.38
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,928.12,700.67
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,946.41,713.96
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,961.17,725.05
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,968.49,732.24
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,972.14,737.21
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,969.99,737.09
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,964.19,734.72
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,950.44,728.02
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,933.35,719.18
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,908.36,704.05
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,889.35,693.14
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,851.56,669.21
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,811.53,643.41
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,758.76,607.64
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,704.96,570.0
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,634.58,518.16
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,571.46,469.44
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,476.0,392.24
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,385.78,314.29
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,253.83,185.32
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,86.81,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,13.64,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,24.65,15.25
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,32.35,23.95
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,39.83,31.34
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,43.98,35.41
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,48.03,39.18
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,55.16,45.65
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,57.65,47.73
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,59.19,48.87
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,60.67,49.95
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,61.31,50.25
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,90.72,53.1
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,156.23,90.16
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,214.08,133.48
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,272.2,183.31
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,331.03,235.91
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,388.65,287.69
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,446.07,338.19
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,501.59,385.64
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,556.17,430.6
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,608.13,471.89
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,658.52,510.43
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,705.88,545.36
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,751.09,577.54
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,792.45,607.01
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,831.17,632.28
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,865.59,653.97
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,896.97,673.51
