Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,922.41,690.3
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,944.36,704.91
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,960.99,714.85
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,973.94,722.56
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,981.37,727.2
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,985.07,729.65
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,981.27,727.15
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,973.82,722.57
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,958.87,713.65
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,940.53,702.74
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,913.35,687.09
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,892.45,675.69
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,853.09,651.0
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,811.53,624.64
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,757.46,588.73
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,702.42,551.18
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,637.8,508.34
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,569.34,459.69
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,475.38,388.06
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,386.44,314.32
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,259.14,192.58
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,95.46,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.22,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,22.62,13.56
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,29.96,21.33
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,37.08,28.13
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,41.35,32.19
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,49.78,39.85
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,52.01,41.64
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,54.21,43.33
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,55.86,44.48
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,57.46,45.54
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,58.53,46.13
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,101.11,58.28
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,156.57,87.41
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,213.55,129.5
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,270.83,177.7
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,328.51,228.23
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,385.3,278.1
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,441.91,326.86
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,496.4,372.82
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,549.87,416.54
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,601.03,457.82
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,650.68,496.81
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,696.42,531.23
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,739.97,563.17
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,779.91,592.57
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,817.24,618.02
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,849.85,638.92
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,879.41,657.63
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,904.46,674.56
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,926.17,689.35
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,940.25,699.65
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,950.7,707.78
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,956.27,711.87
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,958.23,713.77
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,950.01,709.6
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,947.76,709.68
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,931.26,701.15
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,911.48,690.59
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,877.91,669.34
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,841.77,646.3
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,805.35,624.02
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,762.12,596.43
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,695.76,551.31
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,629.56,504.91
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,556.23,450.87
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,484.39,395.56
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,371.66,304.08
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,272.5,219.8
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,145.52,106.75
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,12.73,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.81,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.88,19.51
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,38.61,29.73
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,47.96,38.92
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,53.34,44.19
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,58.54,49.09
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,62.58,52.66
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,66.41,55.93
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,68.14,57.22
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,69.78,58.4
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,78.36,65.83
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,114.98,71.47
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,169.97,103.03
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,227.02,147.43
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,284.32,197.18
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,342.96,249.88
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,400.69,301.88
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,462.93,356.18
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,518.08,403.4
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,572.72,448.63
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,624.71,491.11
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,675.31,531.18
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,722.75,567.17
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,768.28,600.74
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,809.29,630.78
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,847.72,657.02
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,883.36,679.47
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,916.19,699.73
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,941.67,715.36
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,963.71,728.6
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,981.11,740.53
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,994.86,750.24
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,1001.4,754.45
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,1004.18,756.43
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,1000.75,755.52
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,993.62,752.45
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,978.79,743.5
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,970.09,738.88
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,943.06,722.0
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,912.97,703.29
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,872.89,678.84
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,830.53,652.44
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,776.29,615.8
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,726.82,581.65
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,655.46,532.43
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,585.19,481.22
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,490.05,407.31
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,399.62,331.35
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,270.4,210.45
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,132.05,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,7.28,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.79,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,25.94,17.41
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,34.0,25.8
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,41.78,33.42
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,46.22,37.71
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,50.52,41.68
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,53.75,44.42
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,62.51,52.15
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,64.18,53.38
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,65.79,54.54
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,66.87,55.21
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,107.84,62.93
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,163.25,95.54
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,220.48,140.22
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,284.81,195.35
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,341.97,246.04
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,398.21,296.29
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,454.31,345.32
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,509.01,392.05
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,562.68,436.45
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,613.51,477.88
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,662.85,517.0
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,708.14,551.41
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,750.93,583.08
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,790.7,612.65
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,827.98,638.57
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,858.52,658.8
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,885.73,676.74
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,845.43,647.98
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,780.43,599.03
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,798.93,614.25
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,815.31,627.21
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,805.78,622.57
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,793.35,616.19
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,801.03,624.11
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,805.61,629.78
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,693.71,546.82
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,566.26,450.88
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,613.62,491.92
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,674.61,540.69
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,629.82,508.56
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,583.88,475.96
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,522.06,429.42
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,447.0,371.54
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,390.08,327.15
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,333.91,281.42
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,265.93,223.81
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,200.26,166.01
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,107.89,81.97
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,13.45,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,6.82,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,16.77,0.97
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,32.66,22.41
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,40.49,30.42
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,50.72,40.08
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,56.32,45.35
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,61.71,50.24
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,56.95,45.78
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,58.26,46.71
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,60.1,48.19
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,61.87,49.57
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,61.05,48.58
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,113.79,64.32
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,169.05,97.16
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,225.84,141.43
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,282.65,190.3
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,340.27,241.33
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,396.59,291.92
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,452.65,341.47
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,507.31,388.02
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,560.98,432.32
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,573.51,444.02
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,568.86,440.35
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,517.49,401.07
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,447.99,346.53
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,631.36,492.02
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,827.03,638.13
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,784.7,604.46
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,717.17,551.57
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,616.6,476.61
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,492.67,382.05
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,652.17,507.05
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,807.24,623.36
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,689.56,535.23
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,566.25,442.0
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,362.59,287.61
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,135.75,105.81
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,99.17,76.57
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,63.76,47.59
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,492.09,403.59
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,862.82,679.16
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,827.55,653.19
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,784.87,625.19
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,733.33,589.26
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,680.85,551.68
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,609.95,500.01
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,540.21,446.84
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,454.29,377.19
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,372.34,306.32
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,252.08,196.55
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,121.78,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,44.62,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.47,1.72
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,27.46,18.75
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,34.17,25.56
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,40.7,31.81
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,44.82,35.69
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,53.48,43.55
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,55.58,45.27
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,57.65,46.91
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,58.78,47.76
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,59.88,48.58
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,60.19,48.58
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,119.4,67.6
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,175.92,102.29
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,233.82,147.97
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,292.19,198.5
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,351.33,250.94
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,409.12,302.61
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,466.64,352.96
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,522.39,399.83
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,577.27,444.37
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,629.13,486.0
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,679.33,525.17
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,726.6,560.11
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,771.72,592.49
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,762.55,582.86
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,732.72,558.3
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,578.2,445.2
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,396.44,306.59
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,335.25,261.48
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,262.55,205.69
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,650.2,511.23
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,989.19,744.75
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,750.65,577.87
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,448.63,350.4
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,436.79,344.7
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,424.3,336.44
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,290.6,232.46
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,147.67,117.05
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,270.82,220.42
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,405.46,328.56
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,297.44,242.5
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,207.47,169.3
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,169.75,139.17
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,146.67,120.42
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,395.58,333.87
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,569.87,471.49
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,481.45,398.26
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,397.26,326.89
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,276.82,218.33
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,150.12,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,55.99,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.13,4.05
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,30.92,21.92
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,37.46,28.63
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,43.86,34.83
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,47.83,38.65
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,51.68,42.21
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,58.27,48.16
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,59.86,49.46
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,61.29,50.58
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,62.66,51.63
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,62.84,51.62
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,126.15,72.99
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,183.44,110.17
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,242.29,158.52
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,301.29,211.3
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,361.17,266.16
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,419.61,320.2
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,477.8,372.98
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,495.02,393.0
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,493.68,394.26
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,582.67,466.7
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,693.06,555.03
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,740.34,592.34
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,785.3,627.5
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,776.19,617.66
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,747.56,592.85
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,842.54,667.19
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,931.16,729.81
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,957.41,747.32
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,980.21,763.03
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,996.38,774.75
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,1008.84,784.1
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,1015.98,789.45
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,1019.37,792.42
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,1016.29,791.7
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,1009.57,788.73
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,994.76,781.18
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,976.53,771.41
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,958.88,760.78
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,928.59,741.18
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,888.86,715.02
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,846.82,686.87
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,791.4,649.14
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,740.83,613.97
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,671.38,561.48
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,602.81,507.58
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,511.34,432.53
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,424.06,356.77
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,299.62,242.87
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,170.52,20.56
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,64.85,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.16,4.6
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,28.99,20.77
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,35.64,27.55
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,42.07,33.84
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,45.72,37.32
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,53.99,44.94
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,56.84,47.36
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,59.57,49.62
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,60.97,50.61
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,62.3,51.54
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,66.41,54.86
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,121.95,68.71
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,185.99,111.8
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,242.44,156.76
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,299.64,206.2
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,356.83,256.28
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,412.46,305.23
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,467.88,352.96
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,520.97,397.47
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,572.49,439.4
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,622.07,478.11
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,670.21,514.58
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,713.63,547.27
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,754.5,577.43
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,792.78,604.94
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,828.6,628.92
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,859.16,648.83
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,886.73,666.75
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,909.74,682.01
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,929.53,695.26
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,889.22,669.81
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,823.08,623.52
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,833.48,633.4
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,841.12,640.5
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,901.1,684.8
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,943.89,714.91
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,926.17,705.37
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,911.66,698.92
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,881.46,680.48
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,848.69,660.32
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,806.05,632.67
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,761.64,603.39
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,707.18,565.84
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,651.98,526.81
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,579.92,473.96
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,509.04,419.89
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,418.29,347.15
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,336.86,278.16
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,198.72,157.76
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,29.77,2.51
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,11.37,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.73,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,14.97,5.62
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,27.35,18.78
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,44.04,34.46
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,60.46,49.72
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,77.81,65.53
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,94.97,80.83
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,114.69,98.08
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,130.78,111.79
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,148.09,126.32
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,158.81,134.93
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,168.87,142.88
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,206.88,158.39
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,230.64,172.43
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,270.37,201.69
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,276.32,212.47
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,263.84,207.05
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,302.22,236.24
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,343.94,267.74
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,364.74,283.29
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,385.84,298.99
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,498.2,386.14
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,650.27,501.38
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,694.31,533.58
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,737.35,565.12
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,775.04,592.55
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,810.54,617.96
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,764.93,580.71
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,696.0,526.82
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,654.57,496.65
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,597.31,454.48
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,541.9,414.13
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,469.34,360.5
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,608.43,467.41
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,720.95,551.56
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,684.78,525.43
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,646.75,498.87
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,773.21,596.29
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,884.83,676.61
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,727.78,565.74
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,565.17,445.19
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,631.12,499.98
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,679.14,538.67
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,605.81,485.82
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,542.03,438.55
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,476.06,388.46
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,411.68,337.76
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,333.3,273.14
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,244.99,198.8
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,158.38,123.03
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,56.59,15.35
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,21.42,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.82,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,9.66,1.76
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,17.59,9.75
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,28.19,19.53
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,38.82,29.28
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,51.23,40.5
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,63.26,51.2
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,96.6,80.38
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,128.27,107.42
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,135.12,112.84
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,141.76,118.1
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,150.03,118.92
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,159.47,125.74
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,133.86,104.77
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,105.35,81.58
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,110.61,85.73
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,115.89,89.81
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,133.75,104.01
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,151.92,118.35
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,165.78,129.0
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,179.97,139.87
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,180.51,140.21
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,181.01,140.57
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,313.12,243.64
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,451.84,347.38
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,470.14,360.21
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,488.87,374.19
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,532.48,406.82
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,573.16,436.99
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,544.15,415.17
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,501.05,383.59
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,553.61,423.82
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,595.7,455.59
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,790.48,600.82
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,957.88,713.87
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,959.18,713.7
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,956.87,713.64
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,816.65,620.61
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,646.75,499.14
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,778.18,600.62
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,883.92,673.39
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,846.71,648.44
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,807.32,623.57
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,767.19,596.59
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,720.6,564.39
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,653.77,519.17
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,587.79,472.37
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,502.02,407.49
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,420.12,341.35
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,301.26,239.03
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,181.14,77.18
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,67.89,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,11.82,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.37,12.62
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,33.8,24.82
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,40.64,31.6
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,47.25,37.9
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,51.43,41.75
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,55.46,45.31
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,57.35,46.72
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,65.19,53.43
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,66.71,54.59
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,68.15,55.67
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,81.49,53.69
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,135.18,76.07
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,190.94,114.79
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,256.26,168.43
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,313.18,218.36
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,370.49,269.13
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,426.13,317.58
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,481.57,364.28
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,535.55,407.97
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,588.17,448.62
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,638.4,487.44
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,687.2,523.94
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,731.93,555.99
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,774.49,585.61
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,813.73,612.08
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,850.48,635.42
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,882.48,655.01
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,911.55,672.6
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,935.86,687.39
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,956.9,700.09
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,921.33,676.56
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,860.27,634.66
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,935.51,686.88
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,995.81,724.09
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,986.37,718.44
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,973.39,711.83
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,956.27,701.63
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,935.9,689.51
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,795.37,599.07
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,644.27,495.02
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,566.18,443.3
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,506.57,401.93
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,460.0,368.47
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,414.08,334.41
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,366.44,299.47
