Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,318.74,262.88
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,259.27,214.54
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,201.37,165.45
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,120.89,95.22
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,49.6,20.7
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,17.91,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,6.37,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,12.73,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.69,13.34
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,35.37,26.33
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,42.56,33.4
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,49.49,39.98
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,53.54,43.7
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,57.45,47.13
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,59.58,48.74
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,61.62,50.21
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,69.75,57.19
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,71.41,58.32
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,88.51,57.34
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,141.39,81.02
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,195.73,119.05
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,251.8,165.03
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,307.99,213.89
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,371.24,268.55
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,426.54,316.3
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,481.79,362.72
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,535.2,406.28
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,587.87,447.75
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,637.36,486.42
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,685.42,522.96
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,730.63,555.47
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,773.86,585.68
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,812.93,612.62
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,849.53,636.82
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,882.17,657.04
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,911.93,675.25
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,936.08,691.03
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,956.95,704.8
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,972.14,715.01
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,983.83,723.17
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,989.17,727.44
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,990.94,729.66
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,986.13,727.85
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,987.8,730.5
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,972.41,723.5
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,953.72,714.63
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,925.87,698.41
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,895.15,680.28
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,855.88,655.88
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,814.47,629.71
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,766.94,598.32
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,713.23,561.76
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,644.5,514.33
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,576.74,465.46
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,489.33,398.7
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,405.84,330.77
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,292.97,234.17
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,180.95,99.03
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,66.49,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,6.82,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,13.18,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,26.49,16.96
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,40.31,30.96
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,55.4,45.21
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,69.98,58.68
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,79.74,67.53
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,84.41,71.53
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,91.93,77.96
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,99.07,83.93
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,111.9,94.83
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,123.94,104.88
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,110.39,76.91
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,145.99,83.6
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,200.97,122.95
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,257.57,169.93
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,321.34,225.26
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,378.05,275.28
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,433.07,323.92
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,487.89,371.29
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,541.42,415.58
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,594.01,457.65
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,643.31,496.54
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,691.14,533.17
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,736.14,566.07
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,779.08,596.6
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,818.14,623.5
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,854.71,647.58
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,886.52,666.99
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,915.4,684.27
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,939.05,699.25
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,959.4,712.11
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,974.6,722.46
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,986.32,730.73
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,991.1,733.87
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,992.31,734.9
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,996.78,739.12
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,987.81,734.73
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,971.38,724.93
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,951.65,713.16
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,923.6,696.8
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,892.76,678.58
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,674.83,528.86
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,452.68,361.96
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,394.9,320.98
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,354.62,290.81
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,312.92,258.98
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,270.87,225.7
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,221.45,184.45
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,172.41,142.13
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,113.99,90.16
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,52.75,27.61
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,18.57,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,10.91,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,20.0,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,27.3,17.88
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,36.98,27.91
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,42.43,33.35
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,47.75,38.41
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,51.54,41.87
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,55.19,45.06
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,55.0,44.56
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,60.34,49.03
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,69.75,57.15
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,84.06,69.47
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,94.01,59.01
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,147.15,81.93
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,212.12,129.48
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,269.47,176.75
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,326.59,226.35
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,384.14,276.46
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,440.41,324.72
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,496.34,371.26
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,550.53,414.9
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,603.69,456.2
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,654.36,495.16
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,703.46,531.86
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,748.94,564.02
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,792.31,593.82
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,831.9,619.91
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,868.86,643.91
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,901.31,663.58
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,930.73,681.2
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,955.29,696.95
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,976.47,710.66
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,990.9,720.19
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,1001.69,727.65
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,1006.96,730.81
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,1008.57,731.86
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,1003.62,730.03
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,995.13,726.21
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,978.78,718.92
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,968.99,716.03
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,941.39,700.23
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,910.93,682.72
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,871.57,658.56
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,830.06,632.69
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,776.46,597.73
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,727.26,565.08
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,660.26,521.77
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,594.15,476.61
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,506.7,411.16
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,423.25,344.52
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,311.09,249.37
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,202.47,126.95
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,75.17,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,8.19,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,14.18,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,25.88,16.83
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,36.68,27.59
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,43.39,34.07
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,49.88,40.07
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,53.53,43.27
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,57.05,46.19
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,58.84,47.47
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,66.8,54.17
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,67.84,54.75
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,68.81,55.3
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,97.28,57.92
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,151.48,85.48
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,206.16,124.9
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,270.1,177.04
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,326.42,225.52
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,382.67,274.02
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,437.61,320.32
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,492.43,365.12
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,544.48,406.8
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,595.61,446.44
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,644.76,483.84
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,692.48,519.13
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,737.15,550.36
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,779.87,579.38
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,818.61,605.09
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,854.86,628.45
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,886.76,647.63
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,915.79,664.87
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,939.13,679.73
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,959.2,692.64
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,973.6,702.1
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,984.51,709.57
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,989.57,713.54
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,991.1,715.56
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,995.84,719.81
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,987.09,715.69
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,971.07,707.62
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,951.79,697.64
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,923.87,681.84
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,893.14,664.24
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,853.26,640.71
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,816.99,619.33
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,764.65,585.27
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,711.44,549.93
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,643.57,505.45
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,576.59,459.3
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,490.08,395.04
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,407.35,329.23
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,297.25,236.86
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,189.62,123.21
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,69.55,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,8.19,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.52,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,25.73,16.52
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,36.51,26.91
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,43.21,33.15
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,49.65,38.88
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,53.29,42.08
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,56.8,45.03
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,59.63,47.29
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,62.29,49.34
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,70.1,55.71
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,71.32,56.32
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,102.74,59.97
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,155.92,87.31
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,209.33,125.27
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,264.35,169.37
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,325.99,219.56
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,381.52,264.96
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,436.46,309.4
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,491.23,352.12
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,544.0,392.25
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,595.92,430.27
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,645.2,466.06
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,693.03,499.79
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,737.11,529.11
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,779.15,556.26
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,817.77,580.33
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,853.93,602.46
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,885.7,621.78
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,914.59,639.3
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,938.24,653.65
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,958.63,666.13
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,972.96,675.09
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,983.8,682.15
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,989.14,686.11
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,990.95,688.2
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,984.88,685.75
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,975.37,681.49
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,969.68,678.64
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,950.71,667.81
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,922.73,651.49
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,891.96,633.54
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,853.45,613.03
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,812.84,590.81
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,766.1,562.84
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,713.48,530.16
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,647.59,488.13
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,582.53,444.67
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,499.42,385.51
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,419.88,325.2
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,313.08,240.05
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,211.96,137.75
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,78.26,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,8.64,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.89,1.31
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,28.32,18.75
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,41.34,31.1
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,50.8,39.85
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,59.93,48.02
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,61.83,49.63
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,62.11,49.69
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,72.66,58.58
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,82.55,66.69
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,101.44,82.34
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,118.33,95.95
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,141.29,96.14
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,181.09,116.47
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,235.02,158.77
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,282.89,198.74
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,324.58,231.18
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,368.14,265.04
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,410.32,298.62
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,452.22,331.22
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,493.61,362.19
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,535.02,392.37
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,582.33,426.49
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,631.02,460.86
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,694.02,506.03
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,764.78,555.71
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,766.81,553.96
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,756.01,543.82
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,765.36,550.45
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,771.78,554.86
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,797.11,572.44
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,820.91,588.78
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,815.41,584.52
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,806.96,578.76
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,793.1,570.96
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,776.58,561.47
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,793.55,575.43
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,807.27,587.01
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,754.0,552.25
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,682.02,505.36
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,631.5,471.93
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,580.36,437.25
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,649.2,490.21
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,699.93,527.68
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,620.73,473.92
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,552.16,426.18
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,488.47,381.41
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,410.98,324.76
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,336.89,268.03
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,266.32,211.39
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,184.72,143.57
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,104.48,68.57
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,34.23,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,8.64,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,16.72,3.81
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,33.86,23.58
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,50.91,39.59
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,68.18,55.39
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,85.01,70.49
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,92.1,76.77
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,101.5,84.91
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,94.69,78.5
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,93.26,76.85
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,114.16,94.54
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,143.72,119.29
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,141.73,96.75
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,172.46,105.49
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,222.8,143.18
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,275.15,186.65
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,331.82,234.36
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,383.87,278.75
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,428.38,319.14
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,463.64,349.15
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,519.52,392.01
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,592.46,447.37
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,614.92,463.46
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,624.85,469.08
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,694.69,520.83
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,773.46,577.36
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,811.02,602.35
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,846.22,624.67
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,877.07,643.42
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,905.13,660.28
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,927.65,674.03
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,946.97,685.77
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,959.51,694.14
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,968.58,700.52
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,971.5,702.3
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,970.95,702.08
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,962.29,697.85
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,950.28,691.73
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,938.43,686.27
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,917.27,674.87
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,886.24,656.79
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,852.79,637.08
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,810.96,611.89
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,767.38,585.14
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,711.63,548.25
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,655.3,510.12
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,585.79,462.92
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,513.19,411.25
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,429.84,347.03
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,351.05,283.31
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,254.61,203.09
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,164.65,115.99
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,55.08,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,6.82,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,13.2,2.84
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,32.26,22.4
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,49.51,38.43
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,68.03,55.3
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,86.12,71.45
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,101.46,84.79
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,111.79,93.44
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,125.76,105.06
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,131.73,109.6
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,140.31,116.32
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,148.49,122.62
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,179.32,130.75
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,218.15,154.62
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,258.67,185.82
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,297.09,216.96
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,335.76,247.37
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,376.09,279.04
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,409.08,305.89
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,440.02,330.44
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,473.06,355.11
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,506.11,379.17
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,562.38,420.89
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,623.3,465.47
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,617.73,459.95
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,602.6,447.61
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,626.0,464.63
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,648.98,480.92
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,670.91,495.66
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,692.19,509.85
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,692.07,509.85
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,689.87,508.64
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,738.88,545.77
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,800.84,590.66
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,656.84,488.69
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,490.01,368.05
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,574.7,433.28
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,659.8,495.79
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,625.04,472.23
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,588.9,448.45
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,488.56,376.11
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,406.96,315.66
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,421.87,330.4
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,433.84,342.28
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,394.61,312.99
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,355.47,283.6
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,312.26,251.51
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,268.85,218.14
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,220.04,178.62
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,171.83,138.3
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,117.55,91.68
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,63.26,41.93
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,21.54,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.45,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.87,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,2.19,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.51,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,5.7,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,7.9,1.42
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,9.67,3.0
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,11.43,4.57
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,33.95,24.48
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,56.57,44.12
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,74.82,59.76
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,92.03,74.32
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,131.65,102.62
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,171.05,133.29
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,188.61,146.6
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,206.68,160.37
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,211.74,163.78
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,216.5,167.02
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,221.01,170.33
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,225.41,173.58
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,254.03,195.43
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,283.4,217.62
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,231.93,178.07
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,177.98,136.37
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,248.74,191.25
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,320.9,245.71
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,322.32,246.37
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,323.6,247.29
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,204.96,157.09
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,84.67,62.69
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,206.69,159.79
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,344.39,265.06
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,379.89,291.37
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,416.77,319.05
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,437.34,334.84
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,458.33,351.03
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,414.82,319.14
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,370.19,286.39
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,327.25,254.97
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,283.58,222.36
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,149.54,117.31
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,40.65,28.33
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,57.04,42.21
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,73.47,56.02
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,65.0,49.14
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,56.55,42.23
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,47.23,34.57
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,37.92,26.78
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,29.95,19.94
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,22.0,13.02
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,14.5,6.46
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,7.02,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.64,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,11.82,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,20.41,9.34
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,31.33,21.67
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,40.95,30.8
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,46.6,36.12
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,52.05,41.04
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,55.17,43.72
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,58.16,46.17
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,59.49,47.09
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,60.75,47.92
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,68.03,53.97
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,68.9,54.41
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,115.36,64.49
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,167.54,95.7
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,220.66,136.54
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,275.19,182.51
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,336.16,234.41
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,390.14,280.66
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,411.01,305.86
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,416.76,314.36
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,463.47,348.79
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,525.46,394.03
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,596.56,448.6
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,688.98,518.26
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,458.8,352.01
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,183.9,139.21
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,204.94,156.23
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,226.34,172.6
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,473.76,361.0
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,722.01,535.54
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,707.82,522.56
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,690.49,509.84
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,749.77,554.02
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,822.5,605.64
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,739.12,548.48
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,666.5,498.29
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,542.15,410.38
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,414.63,316.86
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,339.3,261.92
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,247.24,192.11
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,185.83,144.69
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,125.06,96.47
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,319.79,256.81
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,507.16,402.29
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,606.04,478.55
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,683.33,535.72
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,617.36,488.28
