Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,552.2,441.2
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,473.64,381.93
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,395.22,319.19
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,295.67,236.98
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,204.66,152.04
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,97.26,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,11.82,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.15,10.78
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,31.65,22.45
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,41.71,32.06
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,47.34,37.35
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,52.78,42.22
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,55.88,44.9
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,58.86,47.36
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,60.87,48.89
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,62.76,50.27
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,70.61,56.87
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,71.76,57.54
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,122.1,69.2
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,175.1,101.62
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,229.25,143.38
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,284.91,189.87
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,346.93,241.68
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,401.98,287.3
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,456.12,331.23
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,510.09,373.41
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,561.9,412.44
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,612.79,449.28
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,661.17,484.43
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,708.12,517.59
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,751.07,546.18
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,791.96,572.54
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,829.4,596.49
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,864.4,618.92
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,897.22,638.81
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,927.41,657.04
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,951.11,672.6
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,971.59,686.4
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,984.6,695.82
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,994.11,703.37
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,999.05,707.19
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,1000.5,709.09
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,993.67,707.28
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,993.9,710.09
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,977.86,701.71
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,958.63,691.65
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,930.59,676.09
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,899.85,658.84
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,860.08,636.76
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,823.75,616.62
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,771.19,583.78
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,717.86,549.66
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,652.24,506.86
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,587.4,462.68
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,503.96,401.82
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,423.94,339.72
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,319.71,255.03
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,222.64,166.82
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,106.42,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,12.73,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.9,11.62
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.44,22.8
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,44.09,33.67
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,49.58,38.73
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,54.88,43.39
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,58.24,46.25
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,61.46,48.86
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,73.08,58.63
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,83.97,67.56
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,74.0,58.61
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,75.27,59.38
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,124.62,70.18
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,176.34,102.45
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,228.78,142.82
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,282.76,187.72
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,336.72,233.69
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,397.37,284.24
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,449.96,327.8
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,502.44,369.98
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,553.22,409.55
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,603.16,447.16
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,649.98,482.33
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,695.42,515.6
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,738.04,545.04
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,778.73,572.34
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,815.7,596.35
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,850.31,618.69
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,878.43,637.32
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,903.52,654.09
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,891.12,645.72
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,854.79,618.37
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,855.94,620.93
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,854.25,621.29
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,836.79,611.84
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,816.4,600.55
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,808.86,597.3
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,798.68,592.23
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,791.09,590.04
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,780.51,585.88
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,727.78,549.94
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,674.29,513.3
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,684.66,524.98
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,688.82,531.01
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,677.1,523.5
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,654.96,508.53
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,581.06,457.02
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,516.17,410.54
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,443.32,355.15
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,373.49,299.43
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,277.85,220.49
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,190.16,141.67
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,92.45,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,14.55,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.94,14.21
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,37.65,27.04
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.94,38.37
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,58.35,46.05
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,66.46,53.19
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,72.01,57.9
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,77.8,62.67
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,79.61,63.89
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,81.32,64.99
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,82.07,65.27
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,87.88,69.84
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,133.56,78.36
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,182.37,108.75
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,232.9,147.72
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,291.81,196.21
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,340.66,237.19
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,392.37,280.4
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,444.8,323.67
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,500.88,368.19
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,551.2,407.24
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,601.28,444.89
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,648.11,479.97
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,693.6,513.2
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,736.4,544.31
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,777.58,573.37
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,814.51,597.52
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,849.07,619.99
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,877.14,636.88
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,902.16,651.78
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,924.35,666.14
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,943.45,678.61
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,781.43,570.47
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,570.43,419.15
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,788.29,581.12
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,976.86,707.64
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,969.22,701.81
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,958.29,696.27
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,940.87,687.41
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,920.41,676.67
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,889.96,658.72
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,863.07,643.14
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,823.69,619.06
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,782.57,593.55
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,729.86,558.94
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,676.54,523.16
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,610.35,477.54
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,545.05,430.93
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,463.91,370.25
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,382.99,306.37
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,288.37,228.58
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,201.84,151.35
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,98.68,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,13.55,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,26.52,15.72
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,39.08,28.2
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,52.03,40.11
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.64,47.01
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,67.0,53.44
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,91.98,74.91
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,122.19,100.29
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,137.19,112.3
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,151.81,123.81
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,106.47,85.3
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,89.35,61.71
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,134.72,78.8
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,182.88,109.32
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,232.18,147.15
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,289.82,194.01
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,339.63,235.28
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,390.58,277.03
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,441.18,318.2
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,491.97,358.37
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,540.88,395.72
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,589.6,431.81
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,635.5,465.79
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,680.27,498.22
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,475.18,354.29
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,229.22,170.04
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,523.63,393.95
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,828.03,601.4
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,773.77,559.03
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,687.88,496.77
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,696.6,504.08
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,703.83,509.47
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,674.22,489.77
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,627.81,458.97
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,604.8,444.12
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,580.25,427.89
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,607.94,449.79
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,652.01,482.12
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,336.49,257.75
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,36.27,23.57
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,303.26,238.34
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,560.8,428.71
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,429.72,331.16
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,302.53,235.54
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,271.44,213.07
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,240.05,189.37
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,207.41,164.37
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,174.64,138.64
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,138.2,109.12
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,101.79,78.89
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,67.36,49.77
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,27.36,15.83
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,12.77,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,10.12,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,20.27,10.94
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,38.24,27.57
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,55.71,43.37
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,73.05,58.72
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,87.2,70.95
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,66.11,52.45
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,40.58,30.04
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,96.97,78.49
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,138.91,113.25
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,159.82,130.06
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,184.87,142.72
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,205.27,153.73
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,244.07,179.01
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,269.44,198.71
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,291.82,216.47
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,326.56,241.62
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,364.53,269.16
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,400.12,295.53
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,438.22,323.63
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,498.66,368.09
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,594.28,438.36
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,639.47,471.73
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,683.39,503.9
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,724.54,532.56
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,764.1,559.47
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,800.07,582.69
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,833.84,604.35
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,787.86,571.17
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,711.27,515.03
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,827.01,599.72
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,933.48,670.58
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,877.14,633.67
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,803.4,582.35
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,786.02,571.36
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,752.4,549.29
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,493.24,369.57
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,188.37,141.59
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,114.69,85.68
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,44.26,30.02
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,33.59,21.58
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,22.96,13.04
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,15.43,7.0
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,7.93,0.88
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,7.04,0.17
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,6.16,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,272.69,222.36
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,516.05,407.57
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,440.41,347.94
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,368.22,291.6
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,277.27,218.29
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,193.68,145.94
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,96.78,16.42
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.98,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.73,15.8
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.38,25.4
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,46.08,35.28
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,51.48,40.24
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,56.67,44.82
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,85.56,69.94
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,119.18,98.5
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,131.11,108.02
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,139.46,114.46
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,101.06,81.45
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,87.91,56.79
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,136.75,76.64
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,188.11,110.29
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,240.72,151.73
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,294.85,197.13
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,351.82,249.07
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,400.25,291.23
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,446.27,326.69
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,492.31,361.0
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,542.45,398.37
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,609.94,448.0
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,655.61,480.79
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,699.88,511.78
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,741.02,538.67
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,780.17,563.3
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,815.91,584.94
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,849.35,604.88
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,877.78,622.42
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,903.44,638.26
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,924.39,652.22
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,942.26,664.43
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,953.24,671.26
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,971.42,682.69
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,975.13,687.94
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,975.47,691.47
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,966.14,687.83
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,953.55,682.36
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,936.09,673.04
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,915.65,661.93
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,892.94,649.44
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,862.04,631.61
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,777.84,578.73
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,686.09,519.54
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,661.51,504.66
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,642.44,492.61
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,577.42,449.02
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,508.18,400.77
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,435.97,346.66
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,366.92,292.39
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,279.8,221.51
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,199.53,151.79
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,100.48,27.82
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,6.14,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,12.3,4.69
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,23.34,14.91
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,34.39,25.06
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,46.36,35.93
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,58.02,46.38
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,45.45,35.11
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,32.62,23.59
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,37.5,27.79
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,42.39,31.92
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,94.31,77.05
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,141.36,111.71
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,124.95,97.7
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,106.81,82.58
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,112.07,86.67
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,117.35,90.72
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,115.91,89.18
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,114.4,87.63
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,173.66,134.46
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,233.16,180.4
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,163.19,125.36
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,89.66,66.99
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,91.47,68.52
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,93.3,69.94
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,72.12,52.93
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,50.77,35.72
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,101.7,76.75
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,153.0,117.31
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,148.07,113.31
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,143.04,109.4
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,140.63,107.57
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,138.14,105.68
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,228.56,176.77
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,336.29,258.62
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,307.6,236.77
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,292.42,225.78
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,220.0,170.44
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,147.89,114.13
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,129.21,99.85
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,110.48,85.2
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,87.58,66.83
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,65.52,48.94
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,48.18,34.82
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,30.88,20.5
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,69.01,52.69
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,114.09,90.4
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,96.3,75.9
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,78.31,61.09
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,61.21,46.62
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,43.84,31.68
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,29.54,19.23
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,15.83,7.22
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,7.9,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.5,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,7.02,0.27
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,12.74,5.56
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,18.46,10.82
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,25.53,17.24
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,32.6,23.59
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,33.05,23.95
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,33.51,24.28
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,35.73,26.1
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,37.96,27.89
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,64.6,51.03
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,90.6,69.91
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,77.12,58.44
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,62.91,46.52
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,123.63,95.4
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,182.02,141.05
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,203.26,156.88
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,225.03,173.13
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,234.25,179.62
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,243.54,186.18
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,230.71,175.57
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,217.19,164.58
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,188.72,142.51
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,159.33,119.72
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,288.24,217.14
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,421.61,312.79
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,359.37,266.97
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,288.89,215.59
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,362.28,269.94
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,434.36,321.45
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,698.9,515.88
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,937.26,674.03
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,805.49,584.34
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,625.29,457.39
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,409.07,306.78
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,167.07,125.39
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,591.87,452.52
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,953.09,694.38
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,936.51,681.21
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,916.95,670.99
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,854.8,631.65
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,785.04,587.01
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,728.75,551.18
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,680.11,519.61
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,546.1,423.29
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,401.99,316.06
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,341.19,272.14
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,297.51,239.12
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,249.24,201.06
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,201.74,162.3
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,148.1,117.19
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,95.37,71.47
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,45.38,16.56
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,9.23,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,18.49,9.87
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,31.76,21.98
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,44.64,33.63
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,58.88,46.22
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,72.98,58.42
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,84.69,68.3
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,96.32,77.9
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,127.86,104.13
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,160.18,130.37
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,166.27,134.78
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,188.57,141.87
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,164.96,107.72
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,191.46,113.4
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,242.15,153.44
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,294.3,196.64
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,345.67,239.79
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,403.73,287.22
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,454.47,328.97
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,505.04,369.56
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,553.61,406.84
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,601.09,442.14
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,646.23,475.75
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,690.08,507.7
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,682.99,499.07
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,657.31,476.98
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,746.5,543.52
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,834.84,605.43
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,861.26,622.32
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,893.61,643.72
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,915.38,657.66
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,934.14,669.84
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,942.71,676.35
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,947.83,680.92
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,950.08,683.17
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,949.08,683.46
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,940.03,678.17
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,935.0,675.65
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,721.01,533.07
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,481.76,361.82
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,249.16,192.44
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,20.31,10.91
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,128.74,99.96
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,252.59,198.19
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,254.27,200.32
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,254.93,202.22
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,221.38,176.51
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,187.83,150.26
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,151.94,121.01
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,116.08,91.1
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,79.29,59.91
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,36.71,23.79
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,16.17,3.02
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.82,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,9.66,2.52
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,16.26,8.59
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,22.88,14.63
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,30.83,21.79
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,38.8,28.87
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,83.61,68.12
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,124.4,103.02
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,127.81,105.26
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,131.13,107.47
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,158.0,129.64
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,193.69,150.08
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,172.91,132.87
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,148.41,114.52
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,205.08,157.32
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,270.5,205.72
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,317.27,238.06
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,383.85,285.69
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,386.85,288.45
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,391.11,291.53
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,424.58,315.08
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,468.98,345.86
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,523.23,384.31
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,589.34,430.28
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,678.67,495.98
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,780.27,568.35
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,815.84,590.05
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,849.19,611.01
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,878.05,627.84
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,904.22,642.91
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,926.18,658.83
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,945.17,673.1
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,791.52,572.69
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,588.43,430.19
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,415.32,310.42
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,241.63,182.3
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,523.08,396.72
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,781.11,576.27
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,684.24,507.58
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,604.62,452.55
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,451.31,343.48
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,299.58,230.14
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,586.63,453.59
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,810.41,610.77
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,669.7,512.55
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,528.84,411.99
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,478.21,376.91
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,427.86,339.97
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,352.85,282.98
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,296.41,238.09
