Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,229.63,183.16
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,166.13,128.46
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,82.53,43.11
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.87,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.75,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,3.07,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,4.39,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,6.14,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,7.91,1.52
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,74.73,61.29
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,129.21,108.34
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,146.53,122.41
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,154.82,128.71
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,175.56,145.35
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,192.14,149.71
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,162.0,108.93
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,203.57,123.52
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,256.26,166.4
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,310.39,212.5
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,364.16,258.42
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,424.26,308.29
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,477.0,352.24
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,529.57,394.94
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,537.68,402.71
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,531.62,397.26
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,547.25,409.14
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,560.04,418.4
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,576.62,429.95
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,588.99,438.35
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,570.68,425.19
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,548.66,409.38
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,543.65,406.31
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,528.57,396.01
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,517.24,388.25
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,504.71,379.58
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,411.53,312.0
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,302.3,230.88
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,486.65,371.63
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,664.41,498.98
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,844.89,630.57
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,993.15,729.03
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,856.99,639.94
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,679.54,515.92
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,626.06,480.65
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,572.1,443.02
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,721.61,558.54
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,841.6,642.39
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,640.46,501.21
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,438.03,349.55
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,546.29,438.0
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,629.96,500.11
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,552.29,441.53
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,477.4,384.15
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,381.97,307.82
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,293.29,232.0
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,152.58,91.1
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.44,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.88,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.75,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.63,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.51,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,4.39,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,8.35,1.95
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,12.32,5.53
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,95.25,79.49
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,161.52,136.46
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,132.29,110.67
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,102.87,81.11
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,90.46,70.6
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,77.16,59.34
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,47.4,34.34
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,17.7,9.31
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,23.04,13.74
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,28.38,18.14
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,55.08,40.31
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,81.72,62.18
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,214.5,169.28
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,348.08,272.89
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,343.91,268.97
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,338.74,264.93
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,387.45,302.36
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,438.72,341.04
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,437.11,339.41
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,434.7,337.51
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,402.37,313.18
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,368.02,287.25
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,359.66,281.76
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,350.74,275.68
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,274.1,216.51
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,208.36,164.92
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,202.94,161.32
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,197.45,157.46
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,210.22,168.1
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,223.45,179.1
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,195.98,157.41
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,168.35,135.43
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,207.36,168.41
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,265.27,216.29
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,218.39,178.68
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,188.34,154.65
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,165.07,135.68
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,141.83,116.45
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,120.64,98.9
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,99.48,81.02
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,79.78,64.06
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,59.66,46.42
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,42.1,30.86
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,24.69,15.29
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,13.64,3.65
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.73,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.73,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,11.43,2.27
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,20.25,12.18
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,33.08,24.21
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,45.64,35.91
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,59.49,48.53
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,73.22,60.78
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,103.01,87.06
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,126.67,107.37
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,141.97,120.07
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,156.69,132.1
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,160.29,134.46
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,165.83,132.1
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,197.28,151.42
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,251.74,187.97
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,276.05,210.63
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,289.87,224.54
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,326.23,251.55
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,356.88,274.19
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,341.2,263.17
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,309.05,239.06
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,389.02,299.86
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,484.16,370.46
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,535.51,408.49
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,598.04,454.56
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,337.89,262.61
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,47.22,32.76
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,306.22,239.13
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,570.82,433.55
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,615.26,464.47
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,669.37,503.57
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,442.78,339.93
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,196.81,151.75
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,526.93,410.42
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,855.36,642.37
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,815.19,610.53
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,758.29,571.39
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,613.68,468.13
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,431.57,333.32
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,491.49,381.33
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,532.48,413.51
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,550.63,429.29
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,584.53,456.38
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,595.85,467.96
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,621.56,489.74
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,597.87,474.08
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,571.25,456.47
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,510.53,411.68
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,451.46,367.04
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,372.78,306.11
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,312.82,257.5
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,242.71,198.77
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,176.04,140.62
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,98.98,63.4
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,8.19,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,9.1,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,19.22,8.3
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.49,22.09
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,38.88,29.36
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,45.99,36.08
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,50.61,40.26
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,55.04,44.07
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,57.64,46.2
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,60.11,48.15
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,61.97,49.42
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,70.51,56.49
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,71.25,56.8
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,105.9,61.83
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,156.94,89.65
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,209.82,128.22
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,262.29,171.63
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,316.07,217.97
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,375.8,268.54
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,429.43,313.71
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,482.18,357.86
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,534.64,400.53
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,584.01,438.82
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,631.64,474.5
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,677.53,508.83
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,721.96,541.24
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,759.53,567.19
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,799.79,594.14
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,834.54,617.31
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,866.95,638.43
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,886.2,651.47
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,907.53,666.1
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,926.46,678.58
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,942.37,689.19
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,617.12,465.9
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,232.82,176.71
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,383.67,294.34
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,547.54,414.36
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,717.6,539.67
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,886.95,658.18
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,705.25,529.7
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,525.76,400.12
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,665.28,507.42
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,798.42,603.19
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,756.09,573.51
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,712.65,544.88
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,675.58,521.02
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,636.37,495.08
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,571.4,449.19
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,507.81,403.05
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,435.03,348.51
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,365.27,293.95
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,265.44,213.63
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,186.41,146.69
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,105.09,68.51
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,8.19,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,9.1,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,21.48,10.06
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,34.7,24.2
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,45.16,33.98
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,55.26,43.17
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,74.97,60.52
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,91.06,74.36
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,80.12,64.56
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,72.4,57.58
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,76.94,61.05
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,81.14,64.14
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,113.68,91.36
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,181.56,139.83
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,165.52,111.67
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,214.46,133.69
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,264.03,173.89
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,315.19,217.03
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,372.05,264.4
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,422.87,306.61
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,472.14,347.3
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,521.47,387.04
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,568.31,423.93
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,613.73,458.8
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,658.25,491.73
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,701.88,523.16
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,742.58,550.85
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,782.03,576.95
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,817.82,601.38
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,851.62,623.41
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,577.37,432.81
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,246.26,184.3
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,469.91,353.43
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,699.63,513.85
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,838.13,611.82
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,964.29,696.3
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,877.5,637.09
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,761.84,557.1
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,576.96,429.69
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,388.8,292.57
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,673.73,507.45
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,906.9,667.27
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,873.86,644.45
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,838.6,623.38
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,796.48,597.32
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,752.75,569.84
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,690.71,528.1
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,636.37,491.13
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,574.05,447.75
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,512.97,403.86
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,443.64,352.19
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,376.74,300.27
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,292.59,233.12
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,200.31,156.99
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,121.12,81.47
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,24.36,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,9.1,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,23.4,12.21
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,36.95,26.59
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,48.84,37.83
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,60.29,48.42
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,78.17,64.29
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,96.97,80.54
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,93.46,77.07
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,86.91,71.02
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,109.57,90.13
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,138.98,114.41
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,153.9,126.16
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,186.28,137.93
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,218.02,155.66
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,256.25,181.07
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,290.18,211.19
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,325.22,241.54
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,353.74,262.17
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,396.82,293.68
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,389.98,290.74
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,370.02,277.15
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,414.15,309.11
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,470.43,348.88
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,501.28,370.85
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,533.54,393.92
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,466.37,345.61
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,388.96,289.43
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,409.46,305.16
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,430.67,320.61
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,544.4,402.67
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,658.79,481.71
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,623.62,456.03
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,585.26,429.4
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,572.84,420.79
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,559.07,411.02
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,635.73,467.53
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,729.03,532.86
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,716.84,524.91
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,702.77,516.98
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,775.58,569.86
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,827.19,607.3
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,682.52,507.59
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,506.17,383.34
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,443.56,340.5
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,381.37,295.7
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,337.73,263.93
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,277.79,218.99
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,244.47,194.18
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,211.19,168.58
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,174.87,139.71
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,138.64,110.11
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,101.09,78.58
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,63.27,46.3
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,34.44,19.66
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,6.37,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,5.46,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,19.4,9.29
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,32.94,22.77
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,49.75,38.04
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,66.38,52.95
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,83.25,67.63
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,96.25,78.62
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,95.39,77.54
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,89.8,72.4
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,122.04,99.15
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,158.49,128.59
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,112.61,89.88
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,118.08,69.79
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,165.48,96.69
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,215.17,132.8
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,272.01,178.15
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,322.7,220.12
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,374.72,263.63
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,426.22,305.89
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,462.87,337.49
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,490.75,360.02
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,545.91,401.84
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,617.16,455.03
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,626.16,460.5
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,624.27,457.38
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,655.84,479.2
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,686.94,499.97
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,656.33,477.36
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,614.74,447.31
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,762.24,554.3
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,905.9,650.9
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,873.32,626.77
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,825.78,592.36
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,835.57,601.1
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,842.68,607.59
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,750.06,544.55
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,669.57,488.5
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,679.55,498.55
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,687.69,506.59
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,537.78,401.36
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,387.39,292.11
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,624.86,472.34
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,844.63,624.09
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,628.83,473.98
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,395.47,303.78
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,357.58,278.01
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,319.26,249.97
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,280.74,221.26
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,242.62,192.13
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,317.92,254.16
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,382.68,304.43
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,299.28,237.45
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,208.2,163.06
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,127.98,89.34
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,27.04,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,5.0,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.82,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.64,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,11.42,3.29
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,19.36,11.08
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,30.41,21.07
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,41.48,30.99
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,53.34,41.43
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,64.82,51.31
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,80.13,64.31
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,95.24,76.89
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,106.77,86.22
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,118.2,95.34
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,128.02,103.19
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,138.42,106.5
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,179.54,137.25
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,229.79,174.26
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,271.51,201.71
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,325.47,239.53
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,370.12,270.91
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,418.52,306.46
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,458.53,337.48
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,516.36,382.34
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,402.68,302.82
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,266.39,200.2
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,418.53,314.97
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,589.04,436.96
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,604.38,446.23
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,618.03,455.48
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,640.01,470.54
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,661.57,485.08
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,680.18,498.06
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,697.95,510.48
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,650.79,477.18
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,608.04,446.94
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,524.03,388.31
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,421.41,315.03
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,468.16,350.68
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,532.62,397.09
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,567.4,423.3
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,601.33,449.08
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,550.3,412.96
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,498.49,376.53
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,507.29,385.68
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,514.06,392.91
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,530.61,406.61
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,525.59,405.08
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,535.63,415.35
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,559.26,434.66
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,500.53,392.06
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,426.93,338.29
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,371.3,295.95
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,316.83,252.85
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,247.31,196.86
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,181.44,141.8
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,107.63,75.15
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,11.82,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.91,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,6.37,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,12.73,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,23.4,12.93
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,35.45,24.98
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,44.01,32.98
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,52.3,40.48
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,58.77,46.17
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,63.59,50.23
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,67.26,53.18
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,92.97,74.91
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,99.89,80.29
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,106.74,85.57
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,124.66,99.99
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,143.1,109.45
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,154.33,117.5
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,165.83,125.71
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,202.97,153.45
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,241.11,181.43
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,259.78,194.34
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,290.31,216.06
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,324.54,240.17
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,360.84,265.36
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,377.98,276.39
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,395.34,287.57
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,460.99,333.32
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,538.11,385.48
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,592.63,421.53
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,654.69,462.1
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,752.11,531.02
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,850.36,596.38
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,882.26,616.43
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,904.11,631.53
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,924.9,645.27
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,942.72,657.32
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,955.48,666.47
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,965.08,673.9
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,968.12,678.84
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,967.92,682.04
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,961.87,680.49
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,952.65,677.15
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,935.46,667.99
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,921.93,661.31
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,895.21,646.27
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,866.04,629.76
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,661.29,495.14
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,438.87,336.0
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,316.84,246.12
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,168.36,130.31
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,144.17,112.06
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,120.08,93.04
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,96.64,74.21
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,73.06,54.85
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,53.3,38.39
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,32.74,21.07
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,18.95,8.73
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,6.14,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,3.18,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.36,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.63,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,10.1,2.44
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,17.59,9.55
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,27.31,18.35
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,37.04,27.11
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,48.12,36.94
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,59.22,46.64
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,54.33,42.23
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,49.46,37.84
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,80.89,64.93
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,109.86,89.41
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,77.97,61.85
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,42.45,29.65
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,38.93,26.61
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,35.4,23.58
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,104.63,79.57
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,170.49,131.38
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,223.06,171.28
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,266.84,203.76
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,365.59,276.35
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,481.14,360.32
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,538.16,402.78
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,624.29,466.95
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,590.82,439.45
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,532.63,392.96
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,549.6,404.73
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,566.16,415.42
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,598.97,438.25
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,632.89,461.46
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,700.24,508.23
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,772.71,557.05
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,603.37,440.35
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,406.97,300.24
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,615.05,453.47
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,817.8,591.19
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,735.76,533.56
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,647.72,473.75
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,843.9,614.62
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,1001.91,715.94
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,987.34,706.14
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,969.69,696.94
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,943.7,682.55
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,915.06,666.52
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,878.89,645.94
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,846.07,627.38
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,798.09,597.16
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,749.1,565.85
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,689.02,528.08
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,629.24,489.05
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,558.04,438.91
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,488.86,387.89
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,396.92,316.43
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,310.87,245.89
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,206.62,152.85
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,96.39,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,33.92,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
