Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,7.28,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.62,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.48,13.76
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,33.53,23.96
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,39.99,30.19
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,46.23,35.98
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,50.05,39.34
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,53.73,42.39
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,56.02,44.2
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,58.19,45.84
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,65.25,51.6
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,66.3,52.09
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,67.08,52.46
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,115.91,63.46
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,165.8,92.98
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,226.64,138.79
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,279.27,182.66
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,332.82,228.8
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,385.21,273.64
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,438.35,318.33
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,490.53,361.81
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,542.23,403.75
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,591.35,442.09
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,639.27,478.44
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,685.41,513.22
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,730.0,546.14
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,770.79,575.43
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,809.46,601.53
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,845.0,625.42
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,878.14,647.66
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,905.48,664.76
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,929.8,679.88
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,950.44,694.35
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,967.95,706.88
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,882.97,649.96
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,758.17,559.64
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,745.74,552.71
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,731.3,543.51
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,496.1,376.15
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,243.92,185.78
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,141.23,107.49
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,43.39,29.64
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,481.0,381.68
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,876.53,661.26
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,752.23,575.32
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,641.07,498.03
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,591.26,465.59
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,540.99,431.16
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,559.86,449.5
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,571.96,461.43
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,509.82,414.8
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,449.07,367.24
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,362.37,296.46
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,281.74,227.75
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,193.84,146.73
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,94.84,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,32.58,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,7.73,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,13.41,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.27,15.84
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.21,27.01
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,42.57,33.28
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,48.71,39.1
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,53.24,43.24
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,57.56,47.04
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,59.68,48.74
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,61.7,50.29
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,63.79,51.87
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,72.82,59.59
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,75.45,61.57
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,124.46,72.25
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,175.72,104.57
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,228.78,146.1
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,281.76,191.3
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,336.04,238.75
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,396.11,290.36
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,450.07,336.31
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,503.05,381.04
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,555.81,424.3
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,606.65,464.05
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,656.81,501.99
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,704.73,538.09
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,751.29,572.31
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,794.72,602.93
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,836.36,630.09
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,874.07,654.96
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,909.45,678.15
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,939.35,696.32
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,966.33,712.53
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,989.33,727.5
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,1009.15,740.51
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,1022.83,749.7
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,1033.11,756.91
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,1038.46,761.15
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,1040.38,763.41
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,1034.48,760.86
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,1025.27,756.43
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,1020.72,755.2
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,1001.83,744.74
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,973.4,728.24
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,942.32,710.02
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,904.86,687.27
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,871.23,666.93
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,819.08,632.94
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,766.1,597.89
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,705.07,556.06
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,644.25,513.17
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,568.08,457.71
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,494.15,401.48
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,402.94,329.01
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,316.68,256.96
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,213.91,164.95
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,103.63,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,36.01,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,8.19,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,14.16,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,26.49,16.93
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,38.48,28.85
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,47.36,37.36
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,57.74,46.97
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,61.83,50.66
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,65.77,54.05
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,68.23,56.0
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,70.56,57.77
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,71.24,58.04
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,71.85,58.25
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,113.23,93.91
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,175.67,126.41
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,227.78,166.63
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,272.47,204.06
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,302.58,227.58
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,331.51,250.09
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,364.68,273.65
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,415.6,310.77
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,462.86,345.17
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,548.23,408.77
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,597.63,444.99
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,646.0,479.42
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,692.45,512.88
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,737.47,544.47
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,778.47,571.45
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,817.42,594.97
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,853.29,617.38
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,886.85,638.2
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,915.34,655.53
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,941.0,671.15
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,962.78,685.72
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,981.47,698.54
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,994.57,708.09
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,1004.37,715.83
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,1007.85,718.72
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,1007.95,719.77
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,1001.32,718.0
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,1002.48,721.3
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,986.91,713.03
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,968.27,703.18
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,939.57,688.0
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,908.34,671.14
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,871.42,649.71
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,838.06,630.43
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,787.04,598.5
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,735.34,565.55
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,675.74,525.66
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,616.45,484.8
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,539.31,428.92
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,464.75,372.33
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,374.85,301.8
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,296.05,236.54
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,175.73,133.09
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,25.93,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,10.46,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.45,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.87,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.94,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,7.02,0.56
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,10.98,4.22
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,14.94,7.87
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,19.35,11.89
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,23.77,15.86
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,20.25,12.64
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,16.73,9.42
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,36.63,27.09
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,56.6,44.48
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,68.62,54.79
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,80.67,62.04
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,96.81,74.98
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,112.82,87.64
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,145.35,113.45
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,178.16,139.13
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,195.55,152.22
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,213.31,165.56
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,256.38,198.46
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,292.64,225.58
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,342.96,262.51
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,396.19,300.75
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,451.63,340.8
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,508.88,381.51
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,518.71,387.19
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,527.66,392.62
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,582.33,432.03
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,640.24,472.7
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,628.97,463.14
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,615.17,452.6
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,545.45,403.83
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,459.18,342.7
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,327.51,248.37
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,185.95,141.91
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,222.33,170.84
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,259.82,199.6
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,236.7,182.06
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,213.34,164.49
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,179.51,138.45
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,145.63,112.05
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,273.49,214.42
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,397.93,309.59
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,374.6,292.07
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,368.15,288.19
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,167.78,133.11
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,5.28,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,4.4,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.51,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,3.07,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.63,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.75,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.88,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.44,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,8.64,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,15.57,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,27.57,17.56
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,39.87,29.49
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.66,37.83
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,57.16,45.7
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,42.76,32.9
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,37.92,28.54
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,33.5,24.51
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,29.1,20.48
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,41.06,30.98
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,53.05,41.34
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,97.03,79.3
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,137.99,108.64
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,156.25,122.5
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,175.03,136.66
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,167.66,130.49
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,159.54,123.86
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,201.97,156.65
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,245.05,189.17
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,211.15,162.38
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,175.19,134.24
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,211.23,161.79
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,247.8,188.93
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,253.48,192.85
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,259.29,197.05
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,203.94,154.77
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,146.96,110.89
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,147.38,111.46
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,147.8,111.82
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,146.9,111.14
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,145.92,110.42
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,227.36,173.23
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,311.06,235.63
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,305.26,230.95
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,299.3,226.8
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,305.37,231.75
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,311.64,236.81
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,249.41,190.51
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,187.08,143.31
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,191.22,147.42
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,195.61,151.48
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,166.85,129.21
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,138.07,106.72
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,136.99,106.5
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,136.19,106.44
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,114.43,89.18
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,92.6,71.66
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,79.89,61.55
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,67.12,51.18
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,257.42,213.7
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,421.31,343.71
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,339.87,276.22
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,263.91,212.48
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,160.17,123.24
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,66.72,16.93
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,23.04,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.45,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.87,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.94,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,7.02,0.59
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,10.1,3.46
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,13.18,6.32
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,17.15,9.92
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,21.13,13.46
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,65.89,53.43
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,106.12,88.49
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,78.53,63.86
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,46.84,35.84
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,66.4,50.39
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,85.81,66.29
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,88.45,68.08
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,91.08,69.9
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,92.0,70.47
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,92.91,71.04
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,98.54,75.46
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,104.2,79.88
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,120.03,92.46
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,136.08,105.12
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,107.91,82.29
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,79.12,58.99
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,112.86,86.14
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,146.87,113.02
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,185.49,143.24
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,224.72,173.55
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,204.28,157.59
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,183.39,141.46
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,244.74,189.2
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,307.44,236.76
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,309.72,238.25
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,311.97,240.15
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,291.52,225.01
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,270.65,209.54
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,278.24,215.79
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,286.06,222.11
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,267.5,208.17
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,248.7,194.11
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,243.68,190.77
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,238.71,187.41
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,192.26,151.09
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,145.96,114.34
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,301.76,242.54
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,432.97,346.05
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,305.27,245.74
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,197.92,159.15
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,158.59,127.83
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,133.58,107.41
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,284.09,235.15
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,395.52,324.35
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,301.92,247.3
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,228.26,185.04
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,152.54,118.25
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,70.61,23.8
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,24.32,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,4.09,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,7.9,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,19.38,10.91
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,30.88,21.75
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,44.92,34.71
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,58.72,47.31
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,73.54,60.49
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,88.23,73.26
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,107.19,89.5
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,125.87,105.17
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,131.19,109.12
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,136.32,112.9
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,160.5,126.76
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,186.75,146.39
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,216.6,167.26
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,262.24,200.3
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,276.23,211.57
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,288.14,221.3
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,297.19,228.52
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,305.01,234.66
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,311.88,239.73
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,318.06,244.19
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,385.38,294.0
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,452.66,342.57
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,473.16,357.07
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,493.93,371.99
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,502.34,377.84
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,509.0,382.49
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,446.43,336.8
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,378.95,287.12
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,436.76,330.5
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,497.17,374.23
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,430.29,325.77
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,360.35,274.88
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,348.41,266.6
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,322.31,247.36
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,311.63,239.84
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,300.75,232.05
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,300.14,232.16
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,299.61,232.31
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,241.13,187.61
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,182.68,142.28
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,138.87,107.96
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,95.57,73.27
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,104.42,80.98
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,113.83,89.09
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,120.5,94.83
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,128.22,101.45
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,111.06,87.64
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,93.75,73.57
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,76.82,59.57
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,59.67,45.11
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,44.54,32.21
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,29.98,19.61
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,18.93,9.75
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,7.9,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,4.09,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,9.1,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.72,1.02
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.14,16.58
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,35.62,25.74
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,41.55,31.44
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,47.25,36.74
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,48.23,37.59
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,63.44,50.92
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,98.83,81.58
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,132.28,109.79
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,134.49,110.74
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,136.35,111.48
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,130.34,101.12
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,123.99,95.56
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,138.09,106.24
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,152.51,116.98
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,190.9,146.0
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,230.04,174.96
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,253.12,191.55
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,267.22,201.34
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,294.85,221.44
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,323.71,242.13
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,355.25,264.25
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,388.43,287.26
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,358.02,265.15
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,324.5,240.98
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,373.48,276.85
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,424.77,313.33
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,537.94,394.25
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,661.3,478.72
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,578.6,420.72
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,484.34,354.96
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,639.87,467.52
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,793.92,571.9
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,900.05,646.18
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,983.96,700.01
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,865.52,623.21
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,705.98,512.9
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,561.31,415.02
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,413.22,309.33
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,209.2,159.86
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,16.8,8.02
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,81.66,60.74
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,151.84,116.63
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,155.44,119.65
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,159.5,123.27
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,158.46,123.03
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,157.72,123.02
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,136.12,106.14
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,114.65,89.12
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,94.87,73.28
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,74.83,56.87
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,56.39,41.47
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,37.39,25.37
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,23.36,13.18
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,10.55,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,5.46,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,7.28,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,14.09,1.05
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,29.41,19.41
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,44.2,33.27
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,60.46,48.16
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,76.44,62.59
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,92.44,76.63
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,108.15,90.08
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,88.64,72.81
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,67.23,53.87
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,115.7,95.64
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,163.02,135.32
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,118.22,86.7
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,136.15,79.51
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,203.55,134.5
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,260.91,186.46
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,300.35,216.25
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,346.22,252.26
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,343.64,258.25
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,325.55,248.76
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,398.06,302.36
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,501.71,379.28
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,531.4,400.9
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,563.6,423.9
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,565.91,425.11
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,565.07,423.53
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,485.58,365.72
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,394.71,298.23
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,581.8,438.93
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,784.3,581.31
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,859.49,634.4
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,933.43,683.93
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,954.66,697.91
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,972.88,710.58
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,696.17,522.24
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,361.88,273.84
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,385.82,293.95
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,410.49,312.64
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,260.81,200.52
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,107.43,80.96
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,541.14,425.28
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,939.49,699.83
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,909.01,676.19
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,876.22,656.68
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,452.52,358.32
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,10.58,3.14
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,361.91,297.19
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,687.3,540.32
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,626.94,494.49
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,567.43,452.21
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,492.67,395.73
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,421.07,339.82
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,340.91,276.49
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,252.48,204.15
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,168.24,131.47
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,81.83,41.07
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,27.93,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,8.19,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,15.87,2.67
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,31.65,21.67
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,47.09,36.26
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,61.82,49.87
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,77.37,63.92
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,91.9,76.74
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,106.05,88.93
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,120.29,100.92
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,127.04,106.21
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,135.2,112.64
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,153.61,127.72
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,135.83,107.08
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,116.08,90.78
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,99.75,77.06
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,82.54,62.67
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,205.77,157.3
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,342.48,259.85
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,306.42,234.76
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,274.2,211.74
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,345.86,265.65
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,443.84,338.03
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,346.7,265.45
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,241.15,184.99
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,387.53,297.03
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,549.69,414.78
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,606.2,454.57
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,671.13,500.47
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,623.37,464.38
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,564.11,420.42
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,433.24,327.03
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,292.86,222.93
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,553.53,420.65
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,811.17,598.97
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,732.62,541.24
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,645.56,480.11
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,696.55,517.91
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,732.35,543.85
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,870.44,643.49
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,987.25,719.51
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,971.46,709.59
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,952.7,699.74
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,614.08,470.71
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,216.4,167.7
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,292.42,231.01
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,353.87,279.82
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,228.76,181.77
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,99.53,76.96
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,396.01,323.03
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,626.63,495.63
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,559.29,443.53
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,493.58,394.61
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,410.3,330.01
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,328.84,263.85
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,235.91,184.81
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,143.54,80.61
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,50.59,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
