Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,24,5,15,83.0,11.0,0.6,10.5,16.0,10.01,0.0
2016,5,24,5,30,166.0,22.0,0.7,11.0,32.0,17.31,4.0
2016,5,24,5,45,275.0,34.5,0.8,12.0,70.5,27.82,18.3
2016,5,24,6,0,384.0,47.0,0.9,13.0,109.0,37.24,27.33
2016,5,24,6,15,456.5,56.5,0.85,13.5,156.0,43.54,33.3
2016,5,24,6,30,529.0,66.0,0.8,14.0,203.0,49.59,38.83
2016,5,24,6,45,581.0,73.0,0.8,14.5,254.0,53.27,42.07
2016,5,24,7,0,633.0,80.0,0.8,15.0,305.0,56.79,45.03
2016,5,24,7,15,669.0,85.5,0.85,16.0,357.0,58.92,46.58
2016,5,24,7,30,705.0,91.0,0.9,17.0,409.0,60.91,47.96
2016,5,24,7,45,732.5,95.0,0.95,18.0,460.5,68.21,53.89
2016,5,24,8,0,760.0,99.0,1.0,19.0,512.0,69.1,54.22
2016,5,24,8,15,780.5,103.0,0.95,19.5,561.0,84.08,53.2
2016,5,24,8,30,801.0,107.0,0.9,20.0,610.0,132.1,72.9
2016,5,24,8,45,817.0,110.0,0.9,20.5,655.5,181.43,105.02
2016,5,24,9,0,833.0,113.0,0.9,21.0,701.0,232.75,144.73
2016,5,24,9,15,845.0,115.5,0.85,21.5,742.0,284.53,187.61
2016,5,24,9,30,857.0,118.0,0.8,22.0,783.0,344.58,237.23
2016,5,24,9,45,866.0,120.0,0.75,22.5,819.0,396.3,280.07
2016,5,24,10,0,875.0,122.0,0.7,23.0,855.0,448.35,322.02
2016,5,24,10,15,882.0,124.0,0.7,23.0,884.0,499.62,363.02
2016,5,24,10,30,889.0,126.0,0.7,23.0,913.0,550.62,402.57
2016,5,24,10,45,895.0,126.5,0.7,23.5,936.0,599.46,438.6
2016,5,24,11,0,901.0,127.0,0.7,24.0,959.0,647.53,472.85
2016,5,24,11,15,904.0,127.5,0.7,24.0,974.5,692.71,505.01
2016,5,24,11,30,907.0,128.0,0.7,24.0,990.0,736.48,535.41
2016,5,24,11,45,909.0,128.0,0.7,24.5,998.0,777.59,562.0
2016,5,24,12,0,911.0,128.0,0.7,25.0,1006.0,816.92,585.54
2016,5,24,12,15,911.0,128.0,0.7,25.0,1006.0,852.72,607.72
2016,5,24,12,30,911.0,128.0,0.7,25.0,1006.0,886.3,628.39
2016,5,24,12,45,911.5,126.0,0.7,25.0,999.0,916.14,646.63
2016,5,24,13,0,912.0,124.0,0.7,25.0,992.0,943.33,663.24
2016,5,24,13,15,909.0,123.5,0.7,25.0,976.5,965.9,677.03
2016,5,24,13,30,906.0,123.0,0.7,25.0,961.0,985.43,689.07
2016,5,24,13,45,901.5,121.5,0.7,25.0,938.5,999.39,697.84
2016,5,24,14,0,897.0,120.0,0.7,25.0,916.0,1010.08,704.82
2016,5,24,14,15,890.0,118.5,0.7,25.0,887.0,1015.0,708.49
2016,5,24,14,30,883.0,117.0,0.7,25.0,858.0,1016.58,710.37
2016,5,24,14,45,874.0,115.0,0.75,25.0,822.5,1012.33,710.02
2016,5,24,15,0,865.0,113.0,0.8,25.0,787.0,1004.81,707.87
2016,5,24,15,15,853.0,110.5,0.75,25.0,746.5,990.57,699.64
2016,5,24,15,30,841.0,108.0,0.7,25.0,706.0,973.3,689.74
2016,5,24,15,45,826.0,105.0,0.7,25.0,660.5,960.16,683.58
2016,5,24,16,0,811.0,102.0,0.7,25.0,615.0,933.65,669.09
2016,5,24,16,15,791.0,99.0,0.65,25.0,566.5,899.82,649.1
2016,5,24,16,30,771.0,96.0,0.6,25.0,518.0,863.86,627.69
2016,5,24,16,45,745.5,91.5,0.6,25.0,467.0,819.13,601.25
2016,5,24,17,0,720.0,87.0,0.6,25.0,416.0,777.9,576.68
2016,5,24,17,15,685.0,82.0,0.6,24.0,364.0,722.35,543.81
2016,5,24,17,30,650.0,77.0,0.6,23.0,312.0,666.77,509.65
2016,5,24,17,45,600.5,70.5,0.6,22.5,261.0,598.03,463.43
2016,5,24,18,0,551.0,64.0,0.6,22.0,210.0,531.08,416.27
2016,5,24,18,15,480.0,55.5,0.65,21.0,162.5,448.39,355.39
2016,5,24,18,30,409.0,47.0,0.7,20.0,115.0,370.25,293.46
2016,5,24,18,45,300.0,35.5,0.75,19.0,76.0,270.02,209.93
2016,5,24,19,0,191.0,24.0,0.8,18.0,37.0,170.72,100.73
2016,5,24,19,15,95.5,12.0,0.75,17.5,18.5,62.46,0.0
2016,5,24,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,25,5,15,92.5,11.0,0.45,13.5,17.0,10.01,0.0
2016,5,25,5,30,185.0,22.0,0.5,14.0,34.0,17.95,4.79
2016,5,25,5,45,295.0,34.0,0.55,15.0,72.5,27.34,17.69
2016,5,25,6,0,405.0,46.0,0.6,16.0,111.0,36.34,26.22
2016,5,25,6,15,478.0,55.0,0.55,16.5,159.0,42.27,31.79
2016,5,25,6,30,551.0,64.0,0.5,17.0,207.0,47.98,36.95
2016,5,25,6,45,600.0,70.5,0.5,17.5,258.0,51.34,39.86
2016,5,25,7,0,649.0,77.0,0.5,18.0,309.0,54.56,42.53
2016,5,25,7,15,684.5,82.5,0.45,18.5,361.0,56.8,44.26
2016,5,25,7,30,720.0,88.0,0.4,19.0,413.0,58.89,45.82
2016,5,25,7,45,747.0,92.0,0.4,20.0,464.5,66.02,51.56
2016,5,25,8,0,774.0,96.0,0.4,21.0,516.0,67.01,51.97
2016,5,25,8,15,793.5,99.5,0.45,21.5,565.0,82.92,50.96
2016,5,25,8,30,813.0,103.0,0.5,22.0,614.0,131.16,70.8
2016,5,25,8,45,828.5,105.5,0.55,23.0,659.5,180.67,102.62
2016,5,25,9,0,844.0,108.0,0.6,24.0,705.0,240.56,148.19
2016,5,25,9,15,855.5,110.5,0.6,24.5,746.0,292.17,190.24
2016,5,25,9,30,867.0,113.0,0.6,25.0,787.0,344.76,233.73
2016,5,25,9,45,874.0,116.0,0.65,25.5,822.0,396.93,276.76
2016,5,25,10,0,881.0,119.0,0.7,26.0,857.0,449.22,318.89
2016,5,25,10,15,887.5,120.5,0.7,26.0,886.0,500.13,359.19
2016,5,25,10,30,894.0,122.0,0.7,26.0,915.0,550.69,398.02
2016,5,25,10,45,898.0,123.5,0.75,26.0,937.5,599.34,434.82
2016,5,25,11,0,902.0,125.0,0.8,26.0,960.0,647.05,469.98
2016,5,25,11,15,905.0,126.0,0.8,26.0,975.0,692.59,502.26
2016,5,25,11,30,908.0,127.0,0.8,26.0,990.0,736.75,532.79
2016,5,25,11,45,908.0,128.0,0.85,26.5,997.0,777.2,559.49
2016,5,25,12,0,908.0,129.0,0.9,27.0,1004.0,815.75,583.24
2016,5,25,12,15,907.5,129.0,0.9,27.0,1003.5,851.03,605.14
2016,5,25,12,30,907.0,129.0,0.9,27.0,1003.0,884.07,625.52
2016,5,25,12,45,897.5,133.5,0.95,27.0,993.0,910.87,642.78
2016,5,25,13,0,888.0,138.0,1.0,27.0,983.0,934.76,658.34
2016,5,25,13,15,884.0,137.0,0.95,27.0,967.5,955.67,670.4
2016,5,25,13,30,880.0,136.0,0.9,27.0,952.0,973.54,680.6
2016,5,25,13,45,871.0,137.0,0.9,27.0,928.5,985.43,688.18
2016,5,25,14,0,862.0,138.0,0.9,27.0,905.0,994.1,694.0
2016,5,25,14,15,854.0,136.0,0.9,27.0,875.5,997.52,696.81
2016,5,25,14,30,846.0,134.0,0.9,27.0,846.0,997.69,697.84
2016,5,25,14,45,833.0,133.5,0.9,27.0,809.5,1002.73,702.03
2016,5,25,15,0,820.0,133.0,0.9,27.0,773.0,993.29,697.47
2016,5,25,15,15,701.5,174.5,0.85,26.5,702.0,928.99,659.67
2016,5,25,15,30,583.0,216.0,0.8,26.0,631.0,854.85,614.98
2016,5,25,15,45,670.5,168.5,0.8,26.0,616.0,887.26,638.76
2016,5,25,16,0,758.0,121.0,0.8,26.0,601.0,904.83,651.22
2016,5,25,16,15,736.0,116.5,0.75,26.0,553.0,874.02,632.37
2016,5,25,16,30,714.0,112.0,0.7,26.0,505.0,835.76,609.24
2016,5,25,16,45,684.5,107.5,0.7,26.0,454.0,788.99,581.15
2016,5,25,17,0,655.0,103.0,0.7,26.0,403.0,741.25,551.86
2016,5,25,17,15,617.5,96.5,0.65,25.0,352.0,683.45,516.26
2016,5,25,17,30,580.0,90.0,0.6,24.0,301.0,625.83,479.5
2016,5,25,17,45,527.0,82.5,0.55,23.5,251.0,555.2,430.87
2016,5,25,18,0,474.0,75.0,0.5,23.0,201.0,486.55,381.42
2016,5,25,18,15,404.5,64.0,0.5,22.5,155.5,400.05,315.85
2016,5,25,18,30,335.0,53.0,0.5,22.0,110.0,324.65,255.54
2016,5,25,18,45,238.0,39.0,0.5,21.5,72.5,233.02,179.31
2016,5,25,19,0,141.0,25.0,0.5,21.0,35.0,143.96,86.57
2016,5,25,19,15,70.5,12.5,0.5,20.5,17.5,49.5,0.0
2016,5,25,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,0.45,17.0,8.0,7.28,0.0
2016,5,26,5,30,0.0,16.0,0.5,17.0,16.0,14.09,2.8
2016,5,26,5,45,6.0,35.5,0.6,17.5,36.5,30.61,20.27
2016,5,26,6,0,12.0,55.0,0.7,18.0,57.0,46.59,34.85
2016,5,26,6,15,25.5,76.5,0.7,18.5,82.5,62.32,48.93
2016,5,26,6,30,39.0,98.0,0.7,19.0,108.0,78.56,63.18
2016,5,26,6,45,53.0,118.5,0.7,19.5,136.0,93.89,76.29
2016,5,26,7,0,67.0,139.0,0.7,20.0,164.0,108.95,88.86
2016,5,26,7,15,134.0,162.5,0.7,20.5,220.5,120.38,98.07
2016,5,26,7,30,201.0,186.0,0.7,21.0,277.0,135.8,110.43
2016,5,26,7,45,297.0,193.0,0.75,21.5,346.0,132.66,107.19
2016,5,26,8,0,393.0,200.0,0.8,22.0,415.0,126.91,101.86
2016,5,26,8,15,522.0,180.5,0.85,22.5,493.0,124.97,87.63
2016,5,26,8,30,651.0,161.0,0.9,23.0,571.0,151.31,92.02
2016,5,26,8,45,673.5,164.0,0.95,23.5,615.5,194.13,119.53
2016,5,26,9,0,696.0,167.0,1.0,24.0,660.0,239.73,153.94
2016,5,26,9,15,710.5,171.0,1.0,24.5,699.5,286.71,191.93
2016,5,26,9,30,725.0,175.0,1.0,25.0,739.0,335.28,231.73
2016,5,26,9,45,741.5,175.5,1.05,25.5,775.0,383.44,271.06
2016,5,26,10,0,758.0,176.0,1.1,26.0,811.0,437.93,314.19
2016,5,26,10,15,553.0,291.0,1.1,26.0,763.0,471.62,342.62
2016,5,26,10,30,348.0,406.0,1.1,26.0,715.0,492.94,359.21
2016,5,26,10,45,571.5,292.0,1.1,26.5,814.5,545.55,398.06
2016,5,26,11,0,795.0,178.0,1.1,27.0,914.0,624.46,455.12
2016,5,26,11,15,798.5,179.0,1.1,27.0,928.5,667.4,485.46
2016,5,26,11,30,802.0,180.0,1.1,27.0,943.0,709.32,514.7
2016,5,26,11,45,538.0,328.0,1.1,27.5,842.0,682.02,491.3
2016,5,26,12,0,274.0,476.0,1.1,28.0,741.0,632.1,452.13
2016,5,26,12,15,541.5,327.0,1.1,28.0,850.0,740.39,530.95
2016,5,26,12,30,809.0,178.0,1.1,28.0,959.0,852.53,607.52
2016,5,26,12,45,584.0,306.5,1.15,28.0,868.0,808.3,575.18
2016,5,26,13,0,359.0,435.0,1.2,28.0,777.0,743.69,528.89
2016,5,26,13,15,569.5,310.5,1.2,28.0,843.5,845.8,601.77
2016,5,26,13,30,780.0,186.0,1.2,28.0,910.0,938.2,662.68
2016,5,26,13,45,768.5,187.5,1.2,28.0,886.5,947.8,668.06
2016,5,26,14,0,757.0,189.0,1.2,28.0,863.0,954.25,672.63
2016,5,26,14,15,748.0,186.5,1.2,27.5,835.0,963.61,680.51
2016,5,26,14,30,739.0,184.0,1.2,27.0,807.0,962.67,682.1
2016,5,26,14,45,425.0,277.5,1.2,27.0,633.0,748.81,541.67
2016,5,26,15,0,111.0,371.0,1.2,27.0,459.0,487.48,358.24
2016,5,26,15,15,215.0,340.5,1.15,27.0,498.5,580.87,429.02
2016,5,26,15,30,319.0,310.0,1.1,27.0,538.0,672.59,494.14
2016,5,26,15,45,309.5,290.0,1.1,27.0,499.5,642.24,474.01
2016,5,26,16,0,300.0,270.0,1.1,27.0,461.0,610.49,453.94
2016,5,26,16,15,456.5,207.0,1.05,26.5,471.5,704.57,524.8
2016,5,26,16,30,613.0,144.0,1.0,26.0,482.0,779.72,578.95
2016,5,26,16,45,589.5,135.0,0.95,26.0,434.0,735.34,549.44
2016,5,26,17,0,566.0,126.0,0.9,26.0,386.0,689.81,520.08
2016,5,26,17,15,528.5,117.5,0.8,25.5,337.0,624.72,476.8
2016,5,26,17,30,491.0,109.0,0.7,25.0,288.0,568.57,438.77
2016,5,26,17,45,446.0,97.5,0.65,24.5,240.5,503.6,392.82
2016,5,26,18,0,401.0,86.0,0.6,24.0,193.0,440.68,346.39
2016,5,26,18,15,336.0,72.5,0.55,23.0,149.0,363.17,287.15
2016,5,26,18,30,271.0,59.0,0.5,22.0,105.0,290.37,228.89
2016,5,26,18,45,189.5,42.5,0.45,21.5,69.0,207.96,159.98
2016,5,26,19,0,108.0,26.0,0.4,21.0,33.0,113.94,70.06
2016,5,26,19,15,54.0,13.0,0.4,21.0,16.5,41.09,0.0
2016,5,26,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,27,5,15,57.5,12.0,0.6,17.5,15.5,10.91,0.0
2016,5,27,5,30,115.0,24.0,0.7,18.0,31.0,18.8,5.96
2016,5,27,5,45,203.5,39.5,0.8,18.5,67.0,30.57,20.16
2016,5,27,6,0,292.0,55.0,0.9,19.0,103.0,41.97,30.73
2016,5,27,6,15,360.5,67.0,0.95,19.5,147.0,50.3,38.33
2016,5,27,6,30,429.0,79.0,1.0,20.0,191.0,58.34,45.45
2016,5,27,6,45,476.5,89.0,1.05,20.5,239.0,64.54,50.77
2016,5,27,7,0,524.0,99.0,1.1,21.0,287.0,70.88,56.04
2016,5,27,7,15,562.0,106.5,1.1,21.5,336.5,73.81,58.27
2016,5,27,7,30,600.0,114.0,1.1,22.0,386.0,76.54,60.27
2016,5,27,7,45,628.0,120.5,1.1,22.5,435.0,78.25,61.37
2016,5,27,8,0,656.0,127.0,1.1,23.0,484.0,79.78,62.3
2016,5,27,8,15,678.0,132.0,1.1,23.5,531.0,95.7,61.49
2016,5,27,8,30,700.0,137.0,1.1,24.0,578.0,139.56,80.64
2016,5,27,8,45,719.5,140.0,1.1,24.5,622.5,184.53,109.82
2016,5,27,9,0,739.0,143.0,1.1,25.0,667.0,231.9,145.87
2016,5,27,9,15,752.5,146.5,1.05,25.0,706.5,286.88,190.48
2016,5,27,9,30,766.0,150.0,1.0,25.0,746.0,336.1,231.37
2016,5,27,9,45,779.5,150.5,0.95,25.5,781.5,384.29,270.78
2016,5,27,10,0,793.0,151.0,0.9,26.0,817.0,433.49,309.97
2016,5,27,10,15,801.0,153.0,0.9,26.0,845.5,482.13,348.54
2016,5,27,10,30,809.0,155.0,0.9,26.0,874.0,530.83,386.04
2016,5,27,10,45,814.0,157.5,0.9,26.5,896.0,578.12,420.66
2016,5,27,11,0,819.0,160.0,0.9,27.0,918.0,624.83,453.74
2016,5,27,11,15,822.5,161.0,0.9,27.0,933.0,668.59,484.77
2016,5,27,11,30,826.0,162.0,0.9,27.0,948.0,711.26,514.33
2016,5,27,11,45,825.0,164.5,0.95,27.5,955.0,750.67,540.58
2016,5,27,12,0,824.0,167.0,1.0,28.0,962.0,788.39,565.04
2016,5,27,12,15,824.0,167.0,1.0,28.0,962.0,822.9,586.67
2016,5,27,12,30,824.0,167.0,1.0,28.0,962.0,855.4,606.91
2016,5,27,12,45,819.0,168.5,1.0,28.0,954.0,882.72,623.83
2016,5,27,13,0,814.0,170.0,1.0,28.0,946.0,907.42,639.13
2016,5,27,13,15,518.0,317.0,1.0,28.0,808.5,804.47,570.03
2016,5,27,13,30,222.0,464.0,1.0,28.0,671.0,664.35,472.63
2016,5,27,13,45,266.0,442.0,1.0,28.0,683.5,708.52,504.69
2016,5,27,14,0,310.0,420.0,1.0,28.0,696.0,740.97,527.29
2016,5,27,14,15,541.0,293.0,0.95,27.5,756.0,864.05,613.87
2016,5,27,14,30,772.0,166.0,0.9,27.0,816.0,969.57,682.44
2016,5,27,14,45,759.0,164.5,0.9,27.0,781.5,962.26,677.57
2016,5,27,15,0,746.0,163.0,0.9,27.0,747.0,959.06,676.92
2016,5,27,15,15,732.0,159.5,0.85,27.0,708.0,942.92,667.4
2016,5,27,15,30,718.0,156.0,0.8,27.0,669.0,924.01,656.41
2016,5,27,15,45,700.5,151.5,0.8,27.0,625.5,897.85,641.89
2016,5,27,16,0,683.0,147.0,0.8,27.0,582.0,869.34,625.89
2016,5,27,16,15,660.5,141.5,0.75,26.5,535.5,832.68,604.91
2016,5,27,16,30,638.0,136.0,0.7,26.0,489.0,794.27,582.59
2016,5,27,16,45,612.5,128.5,0.7,26.0,440.5,749.25,555.17
2016,5,27,17,0,587.0,121.0,0.7,26.0,392.0,703.16,526.49
2016,5,27,17,15,549.5,113.0,0.65,25.5,343.0,645.33,489.28
2016,5,27,17,30,512.0,105.0,0.6,25.0,294.0,581.04,446.39
2016,5,27,17,45,467.0,94.5,0.55,24.5,246.0,516.56,401.61
2016,5,27,18,0,422.0,84.0,0.5,24.0,198.0,454.11,355.85
2016,5,27,18,15,356.0,71.5,0.45,23.5,153.5,376.3,296.19
2016,5,27,18,30,290.0,59.0,0.4,23.0,109.0,303.28,237.74
2016,5,27,18,45,206.0,43.0,0.4,22.5,72.5,219.07,168.13
2016,5,27,19,0,122.0,27.0,0.4,22.0,36.0,137.87,87.55
2016,5,27,19,15,61.0,13.5,0.45,21.5,18.0,45.41,0.0
2016,5,27,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,28,5,15,88.5,12.5,0.45,16.5,18.5,11.37,0.0
2016,5,28,5,30,177.0,25.0,0.5,17.0,37.0,19.66,6.91
2016,5,28,5,45,284.5,37.5,0.6,17.5,75.5,30.39,20.15
2016,5,28,6,0,392.0,50.0,0.7,18.0,114.0,39.74,28.95
2016,5,28,6,15,463.5,59.0,0.65,18.5,161.5,45.51,34.34
2016,5,28,6,30,535.0,68.0,0.6,19.0,209.0,51.07,39.33
2016,5,28,6,45,588.0,74.0,0.6,19.5,260.0,53.91,41.74
2016,5,28,7,0,641.0,80.0,0.6,20.0,311.0,56.65,43.97
2016,5,28,7,15,676.5,85.5,0.55,20.5,363.0,58.79,45.59
2016,5,28,7,30,712.0,91.0,0.5,21.0,415.0,60.8,47.04
2016,5,28,7,45,740.0,95.0,0.45,22.0,466.5,68.1,52.87
2016,5,28,8,0,768.0,99.0,0.4,23.0,518.0,69.0,53.19
2016,5,28,8,15,788.0,102.5,0.4,23.5,567.0,87.37,52.69
2016,5,28,8,30,808.0,106.0,0.4,24.0,616.0,135.25,73.0
2016,5,28,8,45,823.5,109.0,0.4,24.5,661.5,184.73,105.09
2016,5,28,9,0,839.0,112.0,0.4,25.0,707.0,236.13,144.21
2016,5,28,9,15,699.5,186.0,0.45,25.0,701.5,295.75,197.45
2016,5,28,9,30,560.0,260.0,0.5,25.0,696.0,350.26,245.15
2016,5,28,9,45,554.5,279.5,0.55,25.5,728.0,396.5,281.43
2016,5,28,10,0,549.0,299.0,0.6,26.0,760.0,442.4,316.62
2016,5,28,10,15,724.5,209.5,0.6,26.0,839.5,486.41,349.6
2016,5,28,10,30,900.0,120.0,0.6,26.0,919.0,553.52,399.35
2016,5,28,10,45,680.0,252.5,0.65,26.0,865.0,575.79,416.13
2016,5,28,11,0,460.0,385.0,0.7,26.0,811.0,587.05,423.36
2016,5,28,11,15,462.5,395.5,0.7,26.0,830.0,625.69,450.19
2016,5,28,11,30,465.0,406.0,0.7,26.0,849.0,664.3,476.19
2016,5,28,11,45,455.0,412.0,0.7,26.5,848.0,690.04,492.27
2016,5,28,12,0,445.0,418.0,0.7,27.0,847.0,714.44,507.25
2016,5,28,12,15,680.5,271.0,0.7,27.0,928.5,801.86,569.4
2016,5,28,12,30,916.0,124.0,0.7,27.0,1010.0,887.82,625.05
2016,5,28,12,45,911.5,125.5,0.75,27.0,1001.5,916.46,642.61
2016,5,28,13,0,907.0,127.0,0.8,27.0,993.0,942.34,659.28
2016,5,28,13,15,903.5,126.5,0.8,27.0,977.5,964.38,672.73
2016,5,28,13,30,900.0,126.0,0.8,27.0,962.0,983.39,684.42
2016,5,28,13,45,896.0,124.0,0.8,27.0,940.0,997.33,693.16
2016,5,28,14,0,892.0,122.0,0.8,27.0,918.0,1008.02,700.12
2016,5,28,14,15,885.0,120.5,0.8,26.5,889.0,1012.97,705.17
2016,5,28,14,30,878.0,119.0,0.8,26.0,860.0,1014.61,708.45
2016,5,28,14,45,763.0,172.0,0.85,26.0,796.5,974.25,685.97
2016,5,28,15,0,648.0,225.0,0.9,26.0,733.0,928.15,660.13
2016,5,28,15,15,744.0,167.0,0.85,26.0,721.5,963.77,683.35
2016,5,28,15,30,840.0,109.0,0.8,26.0,710.0,974.67,690.13
2016,5,28,15,45,826.5,105.5,0.75,26.0,665.0,962.58,683.19
2016,5,28,16,0,813.0,102.0,0.7,26.0,620.0,937.03,668.3
2016,5,28,16,15,793.5,98.5,0.65,25.5,571.5,903.15,649.61
2016,5,28,16,30,774.0,95.0,0.6,25.0,523.0,867.1,629.43
2016,5,28,16,45,749.5,90.5,0.6,25.0,472.5,823.32,603.66
2016,5,28,17,0,725.0,86.0,0.6,25.0,422.0,778.12,576.49
2016,5,28,17,15,691.0,81.5,0.55,24.5,370.5,728.6,546.01
2016,5,28,17,30,657.0,77.0,0.5,24.0,319.0,674.38,511.35
2016,5,28,17,45,611.5,70.5,0.45,23.5,268.5,608.57,467.2
2016,5,28,18,0,566.0,64.0,0.4,23.0,218.0,544.24,422.21
2016,5,28,18,15,498.0,56.0,0.45,22.5,170.0,463.64,363.62
2016,5,28,18,30,430.0,48.0,0.5,22.0,122.0,387.27,303.82
2016,5,28,18,45,329.0,37.0,0.55,21.5,82.5,291.31,225.22
2016,5,28,19,0,228.0,26.0,0.6,21.0,43.0,201.55,133.55
2016,5,28,19,15,114.0,13.0,0.65,21.0,21.5,73.86,0.0
2016,5,28,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.5,0.55,18.0,0.5,0.45,0.0
2016,5,29,5,30,0.0,1.0,0.6,18.0,1.0,0.87,0.0
2016,5,29,5,45,0.0,2.5,0.65,18.0,2.5,2.19,0.0
2016,5,29,6,0,0.0,4.0,0.7,18.0,4.0,3.51,0.0
2016,5,29,6,15,0.0,6.0,0.75,18.0,6.0,5.26,0.0
2016,5,29,6,30,0.0,8.0,0.8,18.0,8.0,7.02,0.59
2016,5,29,6,45,0.0,10.0,0.85,18.5,10.0,8.79,2.15
2016,5,29,7,0,0.0,12.0,0.9,19.0,12.0,10.55,3.69
2016,5,29,7,15,0.0,14.0,0.9,19.0,14.0,12.32,5.22
2016,5,29,7,30,0.0,16.0,0.9,19.0,16.0,14.09,6.75
2016,5,29,7,45,0.0,59.0,0.95,19.5,59.0,52.15,39.76
2016,5,29,8,0,0.0,102.0,1.0,20.0,102.0,89.5,71.38
2016,5,29,8,15,27.5,183.5,1.05,20.5,201.0,144.98,111.7
2016,5,29,8,30,55.0,265.0,1.1,21.0,300.0,203.81,155.51
2016,5,29,8,45,28.5,213.0,1.15,21.5,231.5,173.31,131.71
2016,5,29,9,0,2.0,161.0,1.2,22.0,163.0,139.46,105.97
2016,5,29,9,15,59.5,265.5,1.2,22.5,312.5,226.18,170.59
2016,5,29,9,30,117.0,370.0,1.2,23.0,462.0,311.42,232.38
2016,5,29,9,45,95.0,379.0,1.3,23.5,456.0,331.77,247.59
2016,5,29,10,0,73.0,388.0,1.4,24.0,450.0,339.22,253.22
2016,5,29,10,15,52.5,373.5,1.4,24.0,419.0,327.76,245.04
2016,5,29,10,30,32.0,359.0,1.4,24.0,388.0,313.12,234.33
2016,5,29,10,45,36.5,378.5,1.4,24.0,412.0,336.14,251.21
2016,5,29,11,0,41.0,398.0,1.4,24.0,436.0,360.08,268.49
2016,5,29,11,15,38.0,397.5,1.35,24.0,433.5,363.86,270.9
2016,5,29,11,30,35.0,397.0,1.3,24.0,431.0,367.25,273.12
2016,5,29,11,45,48.5,424.5,1.3,24.5,471.5,406.18,300.72
2016,5,29,12,0,62.0,452.0,1.3,25.0,512.0,447.07,329.12
2016,5,29,12,15,46.5,422.5,1.25,24.5,467.5,415.94,307.07
2016,5,29,12,30,31.0,393.0,1.2,24.0,423.0,382.43,283.49
2016,5,29,12,45,69.5,435.0,1.2,24.0,501.5,459.9,339.98
2016,5,29,13,0,108.0,477.0,1.2,24.0,580.0,541.08,397.14
2016,5,29,13,15,87.0,456.0,1.15,24.0,538.0,509.67,374.24
2016,5,29,13,30,66.0,435.0,1.1,24.0,496.0,476.19,350.63
2016,5,29,13,45,47.0,391.5,1.1,24.0,434.5,420.37,311.42
2016,5,29,14,0,28.0,348.0,1.1,24.0,373.0,362.52,270.12
2016,5,29,14,15,21.5,309.0,1.1,23.5,327.5,306.06,229.97
2016,5,29,14,30,15.0,270.0,1.1,23.0,282.0,263.41,199.16
2016,5,29,14,45,8.0,210.0,1.1,23.0,217.0,199.73,151.32
2016,5,29,15,0,1.0,150.0,1.1,23.0,152.0,136.34,102.62
2016,5,29,15,15,5.0,180.0,1.1,22.5,184.5,169.15,128.96
2016,5,29,15,30,9.0,210.0,1.1,22.0,217.0,203.19,155.95
2016,5,29,15,45,15.5,221.5,1.1,22.0,232.0,222.5,171.38
2016,5,29,16,0,22.0,233.0,1.1,22.0,247.0,242.64,187.52
2016,5,29,16,15,70.5,237.5,1.1,22.0,278.0,314.38,244.69
2016,5,29,16,30,119.0,242.0,1.1,22.0,309.0,387.28,301.43
2016,5,29,16,45,177.5,215.0,1.1,22.0,303.5,410.27,321.25
2016,5,29,17,0,236.0,188.0,1.1,22.0,298.0,446.67,351.0
2016,5,29,17,15,226.0,166.0,1.05,21.5,261.0,407.82,323.05
2016,5,29,17,30,216.0,144.0,1.0,21.0,224.0,368.42,294.51
2016,5,29,17,45,202.5,123.0,1.0,21.0,188.5,327.16,263.16
2016,5,29,18,0,189.0,102.0,1.0,21.0,153.0,285.82,230.74
2016,5,29,18,15,161.0,82.5,0.95,20.5,119.5,236.24,190.56
2016,5,29,18,30,133.0,63.0,0.9,20.0,86.0,187.95,150.14
2016,5,29,18,45,90.5,44.5,0.9,20.0,58.0,121.28,93.52
2016,5,29,19,0,48.0,26.0,0.9,20.0,30.0,67.87,43.13
2016,5,29,19,15,24.0,13.0,0.9,19.5,15.0,24.91,0.0
2016,5,29,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,30,5,15,15.5,11.5,0.85,17.0,13.0,10.46,0.0
2016,5,30,5,30,31.0,23.0,0.9,17.0,26.0,19.43,7.31
2016,5,30,5,45,75.0,41.0,0.95,17.5,52.5,33.69,22.98
2016,5,30,6,0,119.0,59.0,1.0,18.0,79.0,46.06,34.43
2016,5,30,6,15,143.0,79.0,1.0,18.0,111.5,60.46,47.45
2016,5,30,6,30,167.0,99.0,1.0,18.0,144.0,74.37,59.82
2016,5,30,6,45,183.0,120.0,1.0,18.5,178.5,88.38,71.88
2016,5,30,7,0,199.0,141.0,1.0,19.0,213.0,101.83,83.17
2016,5,30,7,15,150.0,165.5,1.0,19.5,224.5,122.36,100.24
2016,5,30,7,30,101.0,190.0,1.0,20.0,236.0,144.28,118.1
2016,5,30,7,45,202.5,205.5,1.05,20.5,312.0,147.97,120.49
2016,5,30,8,0,304.0,221.0,1.1,21.0,388.0,147.89,119.78
2016,5,30,8,15,220.0,254.0,1.05,21.5,380.5,183.52,138.15
2016,5,30,8,30,136.0,287.0,1.0,22.0,373.0,212.67,158.48
2016,5,30,8,45,179.5,307.5,1.0,22.5,430.0,244.18,179.04
2016,5,30,9,0,223.0,328.0,1.0,23.0,487.0,280.7,204.2
2016,5,30,9,15,355.0,306.0,1.0,23.5,576.0,305.89,218.78
2016,5,30,9,30,487.0,284.0,1.0,24.0,665.0,345.53,246.21
2016,5,30,9,45,353.5,346.0,1.0,24.5,629.0,380.77,276.68
2016,5,30,10,0,220.0,408.0,1.0,25.0,593.0,403.47,295.56
2016,5,30,10,15,137.5,404.0,1.0,25.0,521.5,380.61,280.51
2016,5,30,10,30,55.0,400.0,1.0,25.0,450.0,355.91,263.2
2016,5,30,10,45,60.0,416.5,1.0,25.5,472.0,378.63,279.12
2016,5,30,11,0,65.0,433.0,1.0,26.0,494.0,402.22,295.19
2016,5,30,11,15,173.0,450.5,1.0,26.0,615.0,490.28,358.31
2016,5,30,11,30,281.0,468.0,1.0,26.0,736.0,589.99,427.67
2016,5,30,11,45,307.5,463.0,1.0,26.0,758.5,625.82,451.79
2016,5,30,12,0,334.0,458.0,1.0,26.0,781.0,663.06,477.23
2016,5,30,12,15,380.5,439.0,1.0,26.0,807.5,705.37,506.3
2016,5,30,12,30,427.0,420.0,1.0,26.0,834.0,751.88,537.75
2016,5,30,12,45,631.5,286.5,1.0,26.0,893.0,832.21,595.28
2016,5,30,13,0,836.0,153.0,1.0,26.0,952.0,901.94,641.32
2016,5,30,13,15,561.5,302.0,1.0,26.0,835.5,830.35,592.1
2016,5,30,13,30,287.0,451.0,1.0,26.0,719.0,724.15,516.89
2016,5,30,13,45,551.5,300.0,1.0,26.0,799.0,854.77,610.97
2016,5,30,14,0,816.0,149.0,1.0,26.0,879.0,972.05,686.72
2016,5,30,14,15,808.5,147.5,1.0,25.5,851.0,976.54,690.06
2016,5,30,14,30,801.0,146.0,1.0,25.0,823.0,977.86,693.12
2016,5,30,14,45,792.5,142.5,1.0,25.0,789.5,972.89,691.12
2016,5,30,15,0,784.0,139.0,1.0,25.0,756.0,964.8,687.38
2016,5,30,15,15,771.0,136.0,1.0,25.0,717.0,949.72,679.43
2016,5,30,15,30,758.0,133.0,1.0,25.0,678.0,931.77,669.83
2016,5,30,15,45,742.5,129.0,1.0,25.0,634.5,907.49,656.27
2016,5,30,16,0,727.0,125.0,1.0,25.0,591.0,886.55,644.92
2016,5,30,16,15,706.5,121.0,0.95,24.5,544.5,852.9,625.66
2016,5,30,16,30,686.0,117.0,0.9,24.0,498.0,817.37,605.09
2016,5,30,16,45,491.5,148.5,0.9,24.0,408.5,654.18,496.37
2016,5,30,17,0,297.0,180.0,0.9,24.0,319.0,490.91,379.13
2016,5,30,17,15,283.0,160.0,0.85,23.5,279.5,449.21,351.47
2016,5,30,17,30,269.0,140.0,0.8,23.0,240.0,407.15,321.62
2016,5,30,17,45,250.5,120.0,0.75,23.0,202.0,361.26,287.23
2016,5,30,18,0,232.0,100.0,0.7,23.0,164.0,315.58,251.94
2016,5,30,18,15,198.5,81.5,0.65,22.5,128.0,261.65,209.06
2016,5,30,18,30,165.0,63.0,0.6,22.0,92.0,209.51,166.13
2016,5,30,18,45,117.0,45.0,0.55,21.5,62.5,150.74,116.32
2016,5,30,19,0,69.0,27.0,0.5,21.0,33.0,93.62,62.09
2016,5,30,19,15,34.5,13.5,0.45,20.5,16.5,31.13,0.0
2016,5,30,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,31,5,15,72.0,12.5,0.6,17.5,17.5,11.37,0.0
2016,5,31,5,30,144.0,25.0,0.6,18.0,35.0,19.58,7.59
2016,5,31,5,45,240.0,38.5,0.6,19.0,72.0,29.8,19.59
2016,5,31,6,0,336.0,52.0,0.6,20.0,109.0,39.73,28.73
2016,5,31,6,15,405.5,62.0,0.6,20.5,153.5,47.76,36.01
2016,5,31,6,30,475.0,72.0,0.6,21.0,198.0,54.01,41.54
2016,5,31,6,45,525.0,79.5,0.65,21.5,247.0,57.84,44.78
2016,5,31,7,0,575.0,87.0,0.7,22.0,296.0,61.49,47.74
2016,5,31,7,15,611.5,93.0,0.7,22.5,346.0,63.72,49.4
2016,5,31,7,30,648.0,99.0,0.7,23.0,396.0,65.81,50.9
2016,5,31,7,45,675.0,104.0,0.75,23.5,445.0,66.97,51.57
2016,5,31,8,0,702.0,109.0,0.8,24.0,494.0,67.99,52.13
2016,5,31,8,15,723.0,113.0,0.8,24.0,541.5,87.09,52.43
2016,5,31,8,30,744.0,117.0,0.8,24.0,589.0,139.38,78.36
2016,5,31,8,45,759.5,121.0,0.85,24.5,632.5,186.06,109.12
2016,5,31,9,0,775.0,125.0,0.9,25.0,676.0,234.68,146.49
2016,5,31,9,15,788.0,128.0,0.9,25.0,716.0,283.72,186.89
2016,5,31,9,30,801.0,131.0,0.9,25.0,756.0,334.08,229.01
2016,5,31,9,45,522.0,268.0,0.9,25.5,682.5,377.69,270.34
2016,5,31,10,0,243.0,405.0,0.9,26.0,609.0,401.29,292.27
2016,5,31,10,15,540.0,271.0,0.85,26.0,746.0,452.16,328.33
2016,5,31,10,30,837.0,137.0,0.8,26.0,883.0,535.02,388.68
2016,5,31,10,45,841.0,139.0,0.8,26.5,904.5,581.2,422.19
2016,5,31,11,0,845.0,141.0,0.8,27.0,926.0,626.54,454.32
2016,5,31,11,15,848.5,142.0,0.8,27.0,941.0,669.81,485.01
2016,5,31,11,30,852.0,143.0,0.8,27.0,956.0,711.89,514.15
2016,5,31,11,45,853.5,143.5,0.8,27.0,964.0,750.78,540.54
2016,5,31,12,0,855.0,144.0,0.8,27.0,972.0,788.06,564.29
2016,5,31,12,15,855.0,144.0,0.8,27.0,972.0,821.99,585.44
2016,5,31,12,30,855.0,144.0,0.8,27.0,972.0,853.92,605.23
2016,5,31,12,45,838.0,154.5,0.8,27.5,961.0,877.92,618.77
2016,5,31,13,0,821.0,165.0,0.8,28.0,950.0,909.23,636.84
2016,5,31,13,15,817.5,164.0,0.75,28.0,935.5,930.24,648.73
2016,5,31,13,30,814.0,163.0,0.7,28.0,921.0,948.37,658.96
2016,5,31,13,45,547.0,297.0,0.7,28.0,801.0,847.41,594.0
2016,5,31,14,0,280.0,431.0,0.7,28.0,681.0,722.55,509.14
2016,5,31,14,15,532.5,294.0,0.7,27.5,751.5,856.77,605.32
2016,5,31,14,30,785.0,157.0,0.7,27.0,822.0,973.66,680.99
2016,5,31,14,45,773.5,155.0,0.75,27.0,788.0,967.39,677.56
2016,5,31,15,0,762.0,153.0,0.8,27.0,754.0,958.06,674.14
2016,5,31,15,15,748.5,150.0,0.75,27.0,714.5,942.69,665.16
2016,5,31,15,30,735.0,147.0,0.7,27.0,675.0,931.24,658.79
2016,5,31,15,45,714.0,144.5,0.7,27.0,631.0,903.85,643.49
2016,5,31,16,0,693.0,142.0,0.7,27.0,587.0,874.19,626.9
2016,5,31,16,15,671.0,137.0,0.65,26.5,540.5,838.54,606.67
2016,5,31,16,30,649.0,132.0,0.6,26.0,494.0,801.1,585.09
2016,5,31,16,45,616.5,127.0,0.6,26.0,445.0,752.46,555.46
2016,5,31,17,0,584.0,122.0,0.6,26.0,396.0,703.03,524.75
2016,5,31,17,15,546.5,114.5,0.55,25.5,346.5,645.92,488.24
2016,5,31,17,30,509.0,107.0,0.5,25.0,297.0,582.29,446.01
2016,5,31,17,45,457.5,97.5,0.5,25.0,249.0,514.0,398.29
2016,5,31,18,0,406.0,88.0,0.5,25.0,201.0,448.23,350.0
2016,5,31,18,15,341.5,75.5,0.5,24.0,156.5,372.01,292.8
2016,5,31,18,30,277.0,63.0,0.5,23.0,112.0,300.44,236.37
2016,5,31,18,45,194.5,46.5,0.55,22.5,75.5,216.79,167.62
2016,5,31,19,0,112.0,30.0,0.6,22.0,39.0,125.84,86.0
2016,5,31,19,15,56.0,15.0,0.65,21.5,19.5,44.3,0.0
2016,5,31,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,1,5,15,55.0,13.0,0.65,18.5,17.0,11.82,0.0
2016,6,1,5,30,110.0,26.0,0.6,19.0,34.0,21.1,8.76
2016,6,1,5,45,203.0,41.5,0.6,19.5,70.5,32.05,21.46
2016,6,1,6,0,296.0,57.0,0.6,20.0,107.0,43.43,31.91
2016,6,1,6,15,364.5,68.5,0.6,20.5,151.0,51.34,39.11
2016,6,1,6,30,433.0,80.0,0.6,21.0,195.0,58.99,45.83
2016,6,1,6,45,488.5,87.5,0.65,21.5,244.0,64.16,50.22
2016,6,1,7,0,544.0,95.0,0.7,22.0,293.0,67.55,52.93
2016,6,1,7,15,581.0,102.0,0.7,22.5,343.0,70.25,54.96
2016,6,1,7,30,618.0,109.0,0.7,23.0,393.0,72.77,56.79
2016,6,1,7,45,648.0,114.0,0.75,23.5,442.0,73.61,57.17
2016,6,1,8,0,678.0,119.0,0.8,24.0,491.0,74.35,57.46
2016,6,1,8,15,700.0,123.5,0.8,24.0,538.5,93.58,57.75
2016,6,1,8,30,722.0,128.0,0.8,24.0,586.0,138.08,78.01
2016,6,1,8,45,740.0,131.5,0.85,24.5,630.0,191.39,114.05
2016,6,1,9,0,758.0,135.0,0.9,25.0,674.0,239.06,150.48
2016,6,1,9,15,771.0,138.0,0.9,25.0,714.0,287.19,190.04
2016,6,1,9,30,784.0,141.0,0.9,25.0,754.0,336.66,231.33
2016,6,1,9,45,813.5,131.5,0.9,25.5,793.0,383.76,269.88
2016,6,1,10,0,843.0,122.0,0.9,26.0,832.0,438.79,313.44
2016,6,1,10,15,850.0,123.5,0.9,26.0,860.5,487.71,352.41
2016,6,1,10,30,857.0,125.0,0.9,26.0,889.0,536.41,390.12
2016,6,1,10,45,585.0,283.5,0.9,26.5,810.5,547.31,397.7
2016,6,1,11,0,313.0,442.0,0.9,27.0,732.0,547.33,395.12
2016,6,1,11,15,311.0,450.5,0.85,27.0,743.0,574.8,414.0
2016,6,1,11,30,309.0,459.0,0.8,27.0,754.0,602.04,432.07
2016,6,1,11,45,593.0,294.0,0.8,27.5,866.0,690.76,496.31
2016,6,1,12,0,877.0,129.0,0.8,28.0,978.0,792.74,565.79
2016,6,1,12,15,591.5,302.5,0.75,28.0,875.5,756.65,536.49
2016,6,1,12,30,306.0,476.0,0.7,28.0,773.0,697.11,491.0
2016,6,1,12,45,582.5,307.5,0.7,28.0,866.5,807.78,570.38
2016,6,1,13,0,859.0,139.0,0.7,28.0,960.0,910.18,636.56
2016,6,1,13,15,855.5,138.0,0.7,28.0,945.5,930.87,648.13
2016,6,1,13,30,852.0,137.0,0.7,28.0,931.0,948.67,659.11
2016,6,1,13,45,570.0,282.5,0.7,28.0,809.0,857.33,600.8
2016,6,1,14,0,288.0,428.0,0.7,28.0,687.0,727.25,512.26
2016,6,1,14,15,306.5,408.0,0.7,28.0,675.5,735.52,520.53
2016,6,1,14,30,325.0,388.0,0.7,28.0,664.0,742.19,526.26
2016,6,1,14,45,566.5,257.5,0.7,28.0,714.0,869.91,615.37
2016,6,1,15,0,808.0,127.0,0.7,28.0,764.0,975.85,681.69
2016,6,1,15,15,796.0,124.0,0.7,27.5,725.0,961.63,674.17
2016,6,1,15,30,784.0,121.0,0.7,27.0,686.0,944.48,666.65
2016,6,1,15,45,768.5,118.0,0.7,27.0,642.5,921.07,654.0
2016,6,1,16,0,753.0,115.0,0.7,27.0,599.0,895.12,639.82
2016,6,1,16,15,526.5,171.5,0.65,26.5,497.5,731.01,536.15
2016,6,1,16,30,300.0,228.0,0.6,26.0,396.0,558.78,417.53
2016,6,1,16,45,480.5,163.0,0.6,26.0,402.0,662.17,496.75
2016,6,1,17,0,661.0,98.0,0.6,26.0,408.0,742.86,552.69
2016,6,1,17,15,626.5,92.0,0.55,25.5,358.5,688.23,516.76
2016,6,1,17,30,592.0,86.0,0.5,25.0,309.0,633.62,481.51
2016,6,1,17,45,547.0,79.0,0.5,25.0,260.5,569.69,438.01
2016,6,1,18,0,502.0,72.0,0.5,25.0,212.0,507.24,393.8
2016,6,1,18,15,436.5,62.5,0.45,24.0,166.5,428.77,335.81
2016,6,1,18,30,371.0,53.0,0.4,23.0,121.0,354.34,277.74
2016,6,1,18,45,280.0,40.5,0.4,22.5,82.5,261.72,202.52
2016,6,1,19,0,189.0,28.0,0.4,22.0,44.0,181.99,127.24
2016,6,1,19,15,94.5,14.0,0.4,21.5,22.0,64.57,0.0
2016,6,1,19,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,2,5,15,77.5,13.0,0.25,19.5,18.5,11.82,0.0
2016,6,2,5,30,155.0,26.0,0.2,20.0,37.0,20.38,8.4
2016,6,2,5,45,253.5,38.5,0.15,20.5,74.0,29.81,19.54
2016,6,2,6,0,352.0,51.0,0.1,21.0,111.0,39.0,28.04
2016,6,2,6,15,420.5,60.5,0.1,21.5,156.0,46.44,34.77
2016,6,2,6,30,489.0,70.0,0.1,22.0,201.0,52.33,39.94
2016,6,2,6,45,379.5,102.0,0.15,23.0,217.0,73.15,57.58
2016,6,2,7,0,270.0,134.0,0.2,24.0,233.0,97.77,77.92
2016,6,2,7,15,265.5,158.0,0.2,24.5,267.0,112.56,89.74
2016,6,2,7,30,261.0,182.0,0.2,25.0,301.0,126.61,100.75
2016,6,2,7,45,318.5,194.0,0.2,25.5,357.0,133.35,105.61
2016,6,2,8,0,376.0,206.0,0.2,26.0,413.0,139.78,110.2
2016,6,2,8,15,561.0,161.0,0.2,26.0,501.5,114.85,75.8
2016,6,2,8,30,746.0,116.0,0.2,26.0,590.0,139.61,77.25
2016,6,2,8,45,517.5,216.0,0.2,26.5,556.0,213.25,138.07
2016,6,2,9,0,289.0,316.0,0.2,27.0,522.0,275.52,192.79
2016,6,2,9,15,545.5,222.5,0.2,27.0,639.0,287.97,194.32
2016,6,2,9,30,802.0,129.0,0.2,27.0,756.0,333.39,224.23
2016,6,2,9,45,509.0,269.0,0.25,27.5,673.5,374.06,262.96
2016,6,2,10,0,216.0,409.0,0.3,28.0,591.0,402.73,288.15
2016,6,2,10,15,525.5,273.0,0.3,28.0,736.0,447.17,318.91
2016,6,2,10,30,835.0,137.0,0.3,28.0,881.0,534.23,380.97
2016,6,2,10,45,534.0,299.5,0.35,28.5,780.0,534.81,381.16
2016,6,2,11,0,233.0,462.0,0.4,29.0,679.0,520.47,369.1
2016,6,2,11,15,540.5,302.5,0.4,29.0,816.0,603.33,429.7
2016,6,2,11,30,848.0,143.0,0.4,29.0,953.0,709.15,503.86
2016,6,2,11,45,848.0,144.5,0.45,29.0,960.0,747.53,529.19
2016,6,2,12,0,848.0,146.0,0.5,29.0,967.0,784.23,552.88
2016,6,2,12,15,848.0,146.0,0.5,29.0,967.5,817.92,573.46
2016,6,2,12,30,848.0,146.0,0.5,29.0,968.0,849.65,592.71
2016,6,2,12,45,835.0,153.0,0.55,29.0,957.5,873.94,608.25
2016,6,2,13,0,822.0,160.0,0.6,29.0,947.0,905.32,628.27
2016,6,2,13,15,617.5,278.5,0.6,28.5,865.0,860.56,599.94
2016,6,2,13,30,413.0,397.0,0.6,28.0,783.0,799.67,558.49
2016,6,2,13,45,352.0,412.5,0.6,28.0,736.0,761.63,534.54
2016,6,2,14,0,291.0,428.0,0.6,28.0,689.0,730.1,513.89
2016,6,2,14,15,537.5,290.5,0.6,28.0,754.0,858.09,603.27
2016,6,2,14,30,784.0,153.0,0.6,28.0,819.0,968.58,673.09
2016,6,2,14,45,774.0,150.5,0.6,28.0,785.0,963.28,669.3
2016,6,2,15,0,764.0,148.0,0.6,28.0,751.0,954.93,665.5
2016,6,2,15,15,751.0,144.5,0.55,27.5,712.5,939.52,657.81
2016,6,2,15,30,738.0,141.0,0.5,27.0,674.0,921.28,648.54
2016,6,2,15,45,630.0,173.0,0.5,27.0,607.5,853.92,608.37
2016,6,2,16,0,522.0,205.0,0.5,27.0,541.0,771.46,557.1
2016,6,2,16,15,485.0,199.5,0.45,27.0,493.5,724.29,527.66
2016,6,2,16,30,448.0,194.0,0.4,27.0,446.0,676.55,496.88
