Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,16,45,240.5,186.0,0.35,27.0,320.0,449.74,338.43
2016,6,2,17,0,33.0,178.0,0.3,27.0,194.0,217.97,165.14
2016,6,2,17,15,28.5,157.5,0.3,26.5,170.0,192.63,147.88
2016,6,2,17,30,24.0,137.0,0.3,26.0,146.0,154.67,119.12
2016,6,2,17,45,17.0,117.0,0.3,25.5,123.0,129.1,99.36
2016,6,2,18,0,10.0,97.0,0.3,25.0,100.0,103.71,79.18
2016,6,2,18,15,5.0,76.5,0.3,24.5,78.0,79.23,59.32
2016,6,2,18,30,0.0,56.0,0.3,24.0,56.0,54.48,38.85
2016,6,2,18,45,0.0,38.5,0.3,23.5,38.5,36.51,23.78
2016,6,2,19,0,0.0,21.0,0.3,23.0,21.0,18.5,8.07
2016,6,2,19,15,0.0,10.5,0.3,22.5,10.5,9.24,0.0
2016,6,2,19,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,11.82,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,20.33,8.49
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,31.66,21.07
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,42.64,31.11
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.56,38.27
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,58.22,44.98
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,82.45,65.65
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,111.04,89.52
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,86.11,68.05
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,74.08,57.61
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,74.5,57.66
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,74.85,57.63
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,94.52,58.08
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,138.25,78.14
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,183.55,107.97
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,237.78,149.22
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,285.27,187.55
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,334.16,227.47
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,381.45,265.92
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,430.59,305.08
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,483.32,346.18
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,530.77,382.5
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,576.64,416.71
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,621.81,449.48
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,664.51,479.7
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,705.97,508.36
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,744.95,534.34
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,782.38,557.62
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,816.09,578.6
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,847.83,598.24
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,783.15,553.08
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,685.26,482.95
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,814.18,574.93
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,935.32,653.63
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,833.01,586.23
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,706.79,500.11
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,841.59,597.48
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,959.27,675.27
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,903.59,640.06
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,832.11,593.0
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,852.27,609.1
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,875.18,625.69
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,698.62,507.76
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,497.57,368.3
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,485.76,363.96
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,472.22,356.74
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,272.78,209.76
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,65.46,46.99
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,57.0,40.79
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,48.56,34.17
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,254.64,204.78
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,444.66,350.5
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,369.81,291.0
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,299.33,234.94
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,217.43,167.5
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,127.82,89.37
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,59.2,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,11.82,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,21.11,9.11
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,33.14,22.23
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,45.57,33.48
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.87,41.9
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.83,49.8
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,70.55,55.45
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,76.97,60.68
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,81.31,64.03
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,84.9,66.67
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,86.94,67.99
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,88.75,69.11
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,107.94,69.49
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,149.82,88.98
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,192.01,116.34
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,236.82,150.05
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,283.08,187.26
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,330.9,226.13
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,381.69,266.14
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,429.27,303.3
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,477.66,340.98
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,526.1,377.57
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,574.03,411.94
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,619.21,443.43
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,662.21,473.36
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,704.08,501.81
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,743.45,527.02
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,781.45,549.56
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,597.32,426.47
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,365.23,261.67
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,636.84,459.2
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,899.14,627.83
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,920.04,638.12
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,938.12,650.2
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,952.84,660.38
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,964.55,668.9
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,850.67,597.26
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,703.87,497.81
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,689.46,491.64
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,673.42,482.89
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,654.04,470.96
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,633.11,458.03
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,776.94,561.41
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,893.72,637.52
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,860.01,616.84
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,829.43,599.96
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,784.55,573.15
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,738.76,545.35
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,684.46,511.43
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,630.17,476.55
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,562.35,430.77
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,496.35,384.48
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,419.62,327.12
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,343.38,267.67
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,255.23,196.53
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,175.5,124.84
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,83.64,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,4.55,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,8.78,0.52
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,17.15,8.8
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,25.54,16.34
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,36.16,25.77
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,46.8,35.12
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,58.18,44.98
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,69.21,54.38
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,101.33,81.58
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,131.96,107.04
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,150.66,121.94
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,158.46,127.67
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,169.39,129.66
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,193.65,147.75
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,214.15,161.86
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,248.35,186.51
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,285.87,211.9
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,342.97,252.7
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,359.15,265.79
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,371.48,275.52
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,434.28,320.8
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,515.47,379.82
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,516.85,380.54
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,506.17,371.84
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,442.11,326.23
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,370.37,273.93
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,334.88,248.58
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,296.11,220.33
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,411.26,305.14
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,531.1,390.0
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,377.48,280.22
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,211.9,157.9
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,358.15,267.72
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,505.64,373.07
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,614.44,451.28
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,727.97,530.73
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,704.52,514.85
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,662.92,487.91
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,744.38,548.23
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,824.41,605.51
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,785.37,577.98
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,728.04,539.44
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,602.22,451.18
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,459.6,348.1
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,340.64,261.62
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,225.18,173.73
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,358.36,280.71
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,470.07,367.14
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,432.39,340.23
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,393.8,312.99
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,350.54,280.45
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,307.31,246.91
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,256.55,205.89
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,207.16,164.78
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,152.7,118.41
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,100.3,70.73
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,47.02,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,11.37,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.63,8.27
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,28.74,18.67
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,36.76,26.19
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,41.8,30.93
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,46.67,35.33
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,50.42,38.53
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,53.97,41.45
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,55.82,42.92
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,57.55,44.25
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,65.29,50.59
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,66.94,51.68
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,88.25,52.45
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,133.56,73.22
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,180.89,105.07
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,229.99,143.36
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,292.21,199.8
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,346.66,248.13
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,385.34,279.66
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,427.33,312.23
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,459.22,336.61
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,489.09,358.83
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,519.33,380.8
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,549.21,402.06
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,552.28,403.88
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,554.67,404.93
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,599.24,435.78
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,650.82,470.5
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,625.79,452.14
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,595.55,430.63
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,590.71,427.95
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,584.15,423.83
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,604.62,439.48
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,625.0,454.88
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,626.61,456.47
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,627.23,457.64
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,584.85,428.6
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,540.65,398.26
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,465.59,346.12
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,405.75,303.71
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,368.5,277.89
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,330.57,250.98
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,364.2,277.9
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,397.81,304.23
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,308.86,237.53
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,205.64,158.5
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,200.88,156.01
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,210.77,164.48
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,173.01,135.42
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,149.95,117.65
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,125.29,97.88
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,100.74,77.84
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,78.69,59.7
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,56.37,41.0
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,37.81,25.21
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,19.39,9.24
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,9.67,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,11.37,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.37,8.97
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,28.77,18.84
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,36.84,26.39
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,41.92,31.17
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,46.82,35.62
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,50.24,38.55
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,53.51,41.23
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,55.07,42.36
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,62.32,48.34
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,63.48,48.94
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,64.56,49.46
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,87.28,50.43
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,134.97,72.07
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,183.76,104.66
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,242.88,150.53
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,293.65,192.68
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,345.37,236.25
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,396.42,278.64
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,447.71,320.17
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,497.55,360.12
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,546.98,398.6
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,594.36,433.64
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,640.61,466.72
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,578.64,421.81
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,489.26,354.93
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,584.13,423.23
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,692.06,497.29
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,733.11,524.4
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,774.47,552.08
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,854.23,610.43
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,923.95,656.78
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,946.09,670.22
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,965.32,682.42
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,979.62,692.36
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,990.8,700.53
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,996.34,703.95
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,998.67,705.54
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,997.18,705.68
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,992.48,704.0
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,980.8,698.79
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,977.02,698.71
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,955.24,686.69
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,930.73,673.15
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,899.46,655.13
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,866.0,635.6
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,824.92,610.96
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,782.28,584.89
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,735.29,556.3
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,683.35,523.36
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,620.88,481.23
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,559.48,438.16
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,482.48,381.3
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,409.16,323.59
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,315.11,246.97
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,229.42,169.54
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,108.77,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,11.82,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.33,9.88
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,29.72,19.93
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,37.78,27.56
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,42.84,32.31
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,47.73,36.72
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,50.37,38.98
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,52.93,41.06
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,54.53,42.25
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,61.73,48.24
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,62.57,48.68
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,63.35,49.06
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,86.66,50.3
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,135.27,72.88
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,193.98,113.89
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,244.96,154.25
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,296.16,197.87
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,348.24,243.01
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,399.92,287.07
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,452.07,330.5
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,503.25,372.54
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,554.15,413.09
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,603.39,450.63
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,651.92,486.45
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,698.79,520.98
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,744.34,553.75
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,787.03,582.96
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,828.11,609.83
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,865.52,633.5
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,900.73,655.52
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,932.2,675.57
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,961.02,693.9
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,985.19,708.56
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,1006.29,721.3
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,1023.17,731.41
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,1036.74,739.55
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,1044.08,743.92
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,1048.01,746.37
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,1046.39,746.46
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,1041.36,744.66
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,1030.62,738.59
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,1016.7,730.72
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,995.93,719.6
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,972.24,706.73
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,941.59,689.89
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,908.6,671.45
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,868.71,646.99
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,836.15,627.18
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,785.3,594.95
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,733.78,561.6
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,671.32,520.03
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,609.65,477.32
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,533.97,422.8
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,467.18,371.82
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,371.45,293.96
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,284.13,213.98
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,137.62,2.15
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,10.91,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.54,8.83
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,26.24,17.26
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,32.74,23.49
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,37.24,27.77
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,41.59,31.74
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,48.29,37.58
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,51.03,39.77
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,52.8,41.11
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,54.49,42.34
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,55.29,42.7
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,56.03,42.99
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,89.75,52.33
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,139.16,74.62
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,189.78,108.66
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,241.92,149.58
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,294.32,193.22
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,347.54,238.0
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,400.36,281.98
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,453.21,324.79
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,505.12,366.61
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,556.65,406.97
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,606.08,444.76
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,654.52,480.85
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,700.09,513.52
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,744.14,544.32
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,785.83,571.43
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,825.61,596.17
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,861.25,618.45
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,894.6,639.16
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,925.01,657.55
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,952.75,674.22
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,975.8,688.44
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,995.76,700.85
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,1010.13,709.94
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,1021.18,717.18
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,1027.38,720.63
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,1030.21,722.19
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,1027.18,721.42
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,1020.86,718.86
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,1008.8,711.94
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,993.67,703.32
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,971.93,691.78
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,947.43,678.62
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,916.5,661.71
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,892.97,649.48
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,851.45,625.06
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,808.43,599.42
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,757.2,567.99
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,705.43,535.32
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,641.25,492.74
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,583.02,452.71
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,507.64,399.66
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,435.81,345.55
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,342.72,270.3
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,257.85,193.77
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,126.16,10.46
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,11.37,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.36,9.22
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,28.75,19.1
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,36.8,26.72
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,41.88,31.47
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,46.77,35.88
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,50.18,38.82
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,53.43,41.51
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,54.98,42.64
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,62.2,48.65
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,63.36,49.25
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,64.42,49.76
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,86.7,50.68
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,133.51,72.03
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,181.68,104.37
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,240.13,149.81
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,290.1,191.18
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,341.08,233.84
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,391.24,275.01
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,442.21,315.67
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,492.24,355.01
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,541.98,392.77
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,590.18,427.32
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,637.64,460.02
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,682.24,491.23
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,725.48,520.73
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,766.35,546.3
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,805.58,569.32
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,841.46,591.11
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,875.21,611.46
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,905.33,629.23
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,932.89,645.45
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,955.87,659.17
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,975.88,671.21
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,990.89,681.49
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,1002.72,690.1
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,958.94,664.48
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,887.58,618.73
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,960.21,668.92
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,1001.62,693.9
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,989.26,687.18
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,973.89,679.58
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,950.28,668.13
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,934.36,661.48
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,901.96,643.4
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,867.42,624.01
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,823.56,598.36
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,778.42,571.47
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,730.06,542.84
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,677.37,510.29
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,611.23,467.0
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,546.74,422.98
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,471.48,368.99
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,399.84,313.93
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,308.53,240.91
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,225.29,167.94
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,107.49,14.62
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,11.82,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,20.35,9.05
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,30.54,20.32
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.44,29.38
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,48.46,36.63
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,54.68,42.12
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,58.88,45.67
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,62.87,48.92
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,65.04,50.52
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,67.06,51.94
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,67.83,52.18
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,68.49,52.32
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,89.32,53.03
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,140.99,78.85
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,186.32,108.42
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,233.92,144.54
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,282.48,183.79
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,332.32,224.49
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,381.6,264.4
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,436.72,307.4
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,484.46,344.74
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,532.01,380.92
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,577.73,413.96
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,622.71,445.4
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,665.82,475.55
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,707.76,504.18
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,746.55,529.73
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,783.75,552.61
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,817.63,573.42
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,849.57,592.92
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,878.94,611.57
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,906.0,628.83
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,927.3,641.78
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,945.75,653.11
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,960.27,662.17
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,971.75,669.54
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,977.19,673.42
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,979.48,675.63
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,976.08,674.58
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,969.55,671.85
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,957.59,665.05
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,953.65,663.31
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,932.66,652.12
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,908.98,639.52
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,878.69,624.02
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,846.28,607.03
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,805.81,584.55
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,768.43,563.65
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,717.91,531.98
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,667.12,499.43
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,605.25,458.71
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,544.55,417.21
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,469.82,364.57
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,398.63,310.66
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,309.4,239.39
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,227.91,168.46
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,108.89,20.31
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,11.82,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,20.41,8.96
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,29.64,19.39
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,37.68,26.87
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,43.14,31.87
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,48.4,36.51
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,50.98,38.67
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,53.48,40.67
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,55.04,41.79
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,62.27,47.69
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,63.44,48.28
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,64.51,48.79
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,86.26,49.35
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,132.95,70.09
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,181.67,102.35
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,240.61,147.64
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,290.8,188.94
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,342.01,231.77
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,384.56,271.52
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,419.47,301.67
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,460.9,332.73
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,504.04,364.44
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,549.24,396.13
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,595.57,427.81
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,652.02,469.95
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,720.64,520.25
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,759.68,546.1
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,797.0,569.15
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,830.45,590.18
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,861.79,609.79
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,887.81,626.57
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,911.09,641.71
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,930.7,654.03
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,947.39,664.62
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,957.67,671.34
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,976.23,683.36
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,980.12,685.65
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,980.82,686.25
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,937.43,660.4
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,877.56,621.89
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,912.88,649.23
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,928.87,660.96
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,907.8,648.35
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,878.18,630.74
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,827.31,600.6
