Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,775.36,569.38
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,563.32,423.08
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,336.59,256.07
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,473.7,365.0
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,605.11,462.32
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,530.51,409.07
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,465.92,362.46
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,392.86,307.51
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,323.78,253.31
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,243.61,188.48
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,156.36,114.97
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,74.75,15.63
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,11.37,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.46,9.25
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,27.58,18.1
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,34.48,24.68
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,38.92,28.86
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,43.22,32.74
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,49.64,38.34
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,51.96,40.22
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,53.71,41.54
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,55.38,42.75
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,55.48,42.58
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,65.03,50.51
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,88.76,51.35
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,138.66,73.56
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,189.65,107.67
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,242.32,148.98
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,295.14,193.47
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,348.67,239.11
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,401.99,283.68
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,455.6,327.2
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,507.86,368.25
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,559.6,407.3
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,609.79,443.69
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,658.91,477.89
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,705.4,510.0
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,750.33,540.05
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,792.07,565.59
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,831.79,588.88
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,868.53,611.19
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,902.92,631.92
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,932.74,649.75
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,959.7,665.86
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,983.1,678.74
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,1003.39,689.77
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,1018.56,697.61
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,1030.41,703.64
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,1037.39,707.17
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,1041.0,708.93
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,1038.73,707.49
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,1033.15,704.4
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,1021.17,698.83
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,1006.05,691.6
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,985.43,680.91
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,962.02,668.67
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,930.41,651.73
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,896.52,633.34
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,865.78,616.72
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,823.85,592.66
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,772.69,563.32
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,720.9,532.63
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,658.61,493.49
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,597.13,453.13
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,527.1,404.89
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,455.9,352.64
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,364.04,280.51
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,279.93,207.75
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,138.13,39.15
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,11.37,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.38,9.09
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.24,19.42
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,37.74,27.4
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,42.79,32.13
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,47.66,36.5
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,50.66,39.07
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,53.53,41.43
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,55.45,42.87
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,63.11,49.23
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,64.24,49.8
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,65.28,50.28
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,86.52,50.63
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,133.32,71.5
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,181.93,103.88
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,240.89,149.54
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,291.18,190.89
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,342.44,233.51
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,393.04,275.36
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,444.01,316.47
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,493.78,355.89
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,543.22,393.77
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,590.75,428.64
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,637.34,461.67
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,681.79,492.6
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,724.88,521.68
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,764.7,547.11
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,802.68,569.62
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,837.89,590.43
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,871.01,609.7
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,857.34,598.05
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,821.81,569.42
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,903.61,626.11
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,968.69,664.56
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,935.36,644.16
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,875.22,603.36
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,951.89,655.81
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,1001.15,683.7
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,998.04,682.12
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,991.8,679.65
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,978.86,673.37
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,973.81,672.0
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,952.05,660.59
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,927.63,647.82
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,896.13,629.67
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,862.46,610.2
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,820.2,586.06
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,781.41,563.79
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,730.27,534.98
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,678.84,504.96
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,615.89,465.28
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,554.13,424.51
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,479.52,372.24
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,408.27,318.56
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,320.36,249.24
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,239.75,179.91
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,115.98,36.39
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,5.0,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,9.66,1.26
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,21.14,12.36
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,32.64,22.75
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,46.39,34.99
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,59.8,46.74
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,73.86,58.81
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,87.8,70.49
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,110.13,89.2
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,137.59,111.81
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,136.63,110.25
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,133.44,106.98
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,167.8,123.84
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,212.66,158.75
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,228.57,169.28
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,243.03,179.27
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,232.6,171.77
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,227.74,168.46
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,259.16,191.11
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,281.17,206.54
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,328.58,239.66
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,379.1,274.27
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,275.01,200.06
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,161.73,117.52
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,170.0,124.09
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,178.42,130.26
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,431.02,314.07
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,704.46,493.74
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,766.39,533.61
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,830.21,576.95
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,855.76,593.0
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,878.75,607.82
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,898.84,620.95
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,916.26,632.59
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,929.33,641.73
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,939.53,649.31
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,942.03,651.41
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,941.56,651.96
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,937.42,650.45
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,930.36,647.32
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,865.27,607.67
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,794.27,562.65
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,701.21,503.44
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,628.04,455.31
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,523.84,385.75
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,440.21,327.93
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,253.49,192.45
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,60.13,42.33
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,53.01,37.19
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,45.9,31.68
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,38.8,26.09
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,31.72,20.4
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,25.09,14.99
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,18.46,9.49
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,12.74,4.65
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,7.02,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.5,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.73,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,5.26,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,10.98,3.6
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,16.7,8.75
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,23.32,14.66
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,29.95,20.52
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,37.92,27.4
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,45.9,34.16
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,93.9,74.84
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,138.02,111.17
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,140.9,112.61
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,150.53,119.65
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,112.95,75.19
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,127.1,66.16
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,183.54,104.08
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,232.6,141.46
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,282.45,182.54
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,333.42,225.33
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,384.08,267.2
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,435.3,308.56
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,485.45,348.48
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,535.38,387.01
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,583.72,422.69
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,631.41,456.76
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,676.41,488.5
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,720.1,518.45
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,761.55,544.83
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,801.35,568.71
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,836.95,590.17
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,870.39,610.07
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,900.65,628.54
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,928.35,645.41
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,950.53,658.1
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,969.71,668.99
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,984.33,678.08
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,995.77,685.4
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,1001.47,688.5
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,1003.9,689.81
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,1000.65,686.51
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,994.23,681.52
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,982.04,674.63
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,966.85,666.13
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,943.61,653.9
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,928.02,646.44
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,896.88,630.61
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,863.56,613.39
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,819.98,588.15
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,775.19,561.76
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,728.48,533.83
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,677.32,502.12
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,613.22,460.41
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,550.61,418.13
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,476.74,366.83
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,406.25,314.24
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,316.7,243.57
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,234.69,174.01
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,113.93,41.18
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,10.91,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.48,8.03
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,27.45,17.51
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,35.11,24.64
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,40.26,29.37
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,45.21,33.75
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,47.92,36.03
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,50.52,38.13
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,52.2,39.36
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,59.2,45.09
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,60.09,45.57
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,60.92,46.0
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,80.91,46.59
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,127.06,66.95
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,205.99,135.74
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,275.15,199.82
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,301.25,217.37
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,344.8,248.92
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,286.07,210.13
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,209.47,155.67
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,268.0,199.18
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,335.06,247.73
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,408.8,300.79
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,497.78,363.91
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,403.95,297.16
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,301.71,222.85
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,483.38,357.6
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,687.66,500.1
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,714.09,517.91
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,739.74,536.67
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,692.36,502.92
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,633.86,461.41
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,658.88,481.26
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,683.81,500.51
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,570.31,420.75
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,437.33,325.15
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,528.14,392.97
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,606.11,449.41
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,631.66,468.96
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,673.79,500.05
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,538.6,404.56
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,402.01,305.09
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,321.89,246.13
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,226.46,173.58
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,170.45,130.88
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,115.21,87.59
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,79.83,59.52
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,46.82,32.89
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,41.48,28.72
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,36.16,24.48
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,306.2,251.46
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,538.44,430.53
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,463.77,371.28
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,392.49,314.09
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,305.95,242.73
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,224.77,171.66
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,111.45,44.03
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,12.73,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.96,9.88
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.92,22.5
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,43.55,32.43
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.77,39.1
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,59.15,46.55
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,64.0,50.62
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,68.6,54.31
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,70.94,56.04
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,73.12,57.6
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,73.66,57.73
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,74.12,57.79
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,93.04,57.86
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,138.67,78.43
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,192.38,114.68
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,240.79,151.91
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,290.43,192.91
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,341.44,235.64
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,391.95,277.86
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,443.26,319.83
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,497.57,363.33
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,546.93,402.19
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,594.06,438.72
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,640.52,473.88
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,684.91,506.43
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,728.1,537.37
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,769.15,565.13
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,808.75,590.15
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,843.96,612.79
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,877.19,634.05
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,909.15,654.96
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,938.82,674.41
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,962.27,689.32
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,982.8,702.49
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,998.37,712.62
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,1010.77,720.91
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,1017.49,725.12
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,1020.95,727.46
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,1020.05,727.95
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,1015.89,726.58
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,1004.07,721.29
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,989.2,714.24
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,971.01,704.5
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,960.29,699.65
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,929.87,682.71
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,897.14,664.31
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,859.96,641.49
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,820.81,617.1
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,770.61,585.31
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,719.71,552.29
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,665.51,515.88
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,607.37,475.19
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,533.27,421.66
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,462.28,367.48
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,370.37,293.16
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,285.79,219.21
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,143.27,61.16
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,11.37,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.55,8.88
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,27.66,18.16
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,34.55,24.73
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,38.56,28.55
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,42.47,32.11
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,49.66,38.31
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,52.75,40.77
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,54.46,42.03
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,56.09,43.2
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,57.9,44.4
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,59.57,45.45
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,79.69,45.63
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,138.53,74.47
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,188.76,107.27
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,240.47,147.16
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,292.54,190.0
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,345.46,234.12
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,398.35,277.99
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,451.49,321.06
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,502.8,361.97
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,553.68,401.32
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,603.23,437.65
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,651.78,472.01
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,697.72,504.48
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,742.21,535.13
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,783.74,562.41
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,823.33,587.02
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,859.59,609.32
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,893.63,630.09
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,924.01,647.24
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,951.71,662.65
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,975.14,676.76
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,995.54,689.13
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,1009.49,697.73
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,1020.15,704.56
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,1026.96,709.52
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,1030.47,712.68
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,1026.71,711.45
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,1019.72,708.53
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,959.79,672.59
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,894.9,633.83
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,933.26,660.12
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,957.64,676.28
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,880.06,628.48
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,798.2,578.32
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,805.36,586.01
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,801.24,585.18
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,742.0,549.23
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,688.93,516.96
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,625.69,476.2
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,563.58,434.46
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,488.81,381.68
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,417.21,327.32
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,327.81,256.44
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,244.28,185.2
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,121.09,52.06
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,11.37,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.52,8.67
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,28.5,18.77
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,36.18,26.02
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,41.33,30.84
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,46.29,35.31
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,49.0,37.55
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,51.61,39.6
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,58.57,45.4
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,60.39,46.69
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,60.94,46.79
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,61.45,46.85
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,80.33,46.63
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,128.47,66.95
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,187.05,106.07
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,237.94,144.72
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,289.25,186.43
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,341.46,229.37
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,392.73,271.02
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,444.6,311.98
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,496.07,351.93
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,547.19,390.21
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,596.54,425.1
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,644.99,458.0
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,690.68,488.87
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,734.92,517.93
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,776.53,543.31
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,816.28,566.07
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,852.77,587.71
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,887.07,607.89
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,916.86,625.28
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,943.94,641.06
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,966.76,654.35
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,986.54,665.95
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,1001.27,673.37
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,1012.75,679.05
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,1019.4,683.46
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,1022.73,686.16
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,1019.83,686.31
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,1013.71,684.94
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,1001.76,680.74
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,986.75,674.91
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,963.94,664.18
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,938.51,651.98
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,917.01,641.13
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,883.05,622.48
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,839.21,596.39
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,794.08,569.21
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,746.73,543.31
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,694.71,513.26
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,628.45,471.83
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,563.72,429.49
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,488.93,377.66
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,417.47,324.47
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,324.78,251.85
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,238.21,179.33
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,118.45,52.09
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,10.46,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,20.01,7.93
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,34.45,23.43
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,48.79,36.48
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,64.6,50.51
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,77.54,61.8
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,92.61,74.61
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,107.25,86.77
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,121.76,98.55
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,135.88,109.78
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,148.79,119.59
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,170.86,136.67
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,189.72,143.15
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,214.72,159.42
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,229.08,169.66
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,241.16,178.82
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,282.57,207.86
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,318.8,233.3
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,359.43,260.89
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,420.78,304.06
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,444.26,322.15
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,464.4,337.34
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,395.12,288.64
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,307.3,224.99
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,309.54,227.0
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,305.67,224.2
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,430.33,314.03
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,565.54,407.37
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,517.21,372.62
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,459.34,331.88
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,607.22,437.18
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,756.13,537.55
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,798.45,565.37
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,834.83,590.26
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,865.94,610.91
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,895.41,630.45
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,811.83,574.89
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,713.05,509.18
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,717.79,515.3
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,720.73,519.42
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,525.83,385.28
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,329.78,243.69
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,182.01,135.49
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,59.35,41.13
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,79.34,57.17
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,100.6,74.13
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,103.01,76.24
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,105.8,78.69
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,93.63,69.5
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,81.43,60.17
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,69.18,50.62
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,56.88,40.84
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,45.47,31.61
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,34.39,22.47
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,24.66,14.31
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,14.95,6.06
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,7.46,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,11.82,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,20.4,7.9
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,29.48,19.05
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,39.6,28.33
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,52.43,39.68
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,65.82,51.29
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,73.15,57.47
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,80.15,63.19
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,96.82,76.91
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,119.23,95.12
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,127.79,101.61
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,126.32,99.84
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,132.15,92.5
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,163.38,103.66
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,182.45,108.07
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,233.31,141.21
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,283.05,181.58
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,333.82,223.44
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,385.88,265.62
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,436.45,305.18
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,482.01,340.63
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,526.36,372.21
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,500.3,354.58
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,455.51,322.75
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,534.54,380.29
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,628.05,446.26
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,701.03,499.64
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,784.96,559.98
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,788.51,557.13
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,780.66,546.97
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,791.34,553.53
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,799.66,558.3
