Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,805.11,562.13
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,808.13,564.5
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,815.98,570.23
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,821.68,574.62
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,758.51,532.89
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,705.02,497.19
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,569.34,407.41
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,429.79,311.39
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,402.91,294.0
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,375.41,275.17
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,484.12,354.81
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,590.83,429.28
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,479.99,353.07
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,371.52,277.19
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,585.82,437.11
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,738.89,542.91
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,686.71,508.31
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,634.36,475.18
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,571.0,433.17
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,508.91,390.38
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,429.83,332.64
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,361.25,280.07
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,272.5,209.89
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,191.9,142.63
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,97.99,43.64
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,10.91,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,19.5,7.04
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,35.17,23.65
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,50.35,37.3
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,64.08,49.52
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,77.41,61.17
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,82.16,65.14
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,81.46,64.31
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,104.61,83.5
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,121.5,97.07
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,136.68,109.02
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,150.97,120.06
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,181.3,134.97
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,206.74,152.21
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,231.89,170.89
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,242.74,179.45
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,281.82,206.97
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,315.07,230.38
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,332.71,243.55
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,358.48,262.26
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,397.0,289.7
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,450.68,327.93
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,485.59,352.08
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,515.97,372.99
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,510.09,368.47
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,492.25,355.46
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,514.91,370.68
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,538.21,385.93
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,581.34,415.72
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,626.71,446.54
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,644.19,458.03
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,661.2,469.37
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,641.72,456.6
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,619.8,442.36
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,583.33,417.53
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,530.44,381.57
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,638.4,458.29
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,749.13,533.09
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,722.48,515.12
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,694.13,497.31
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,650.46,469.49
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,587.11,428.3
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,690.16,503.89
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,788.25,572.47
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,765.48,557.77
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,740.97,543.22
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,706.4,521.77
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,669.97,498.89
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,615.9,463.15
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,562.24,426.95
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,501.36,384.17
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,442.06,341.18
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,371.54,289.03
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,290.82,227.17
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,216.37,167.47
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,146.12,108.59
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,71.72,31.33
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,6.82,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,13.2,2.77
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,27.96,17.68
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,42.14,30.47
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,58.81,45.22
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,75.31,59.63
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,90.99,72.94
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,102.35,82.27
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,119.69,96.6
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,136.6,110.33
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,152.73,123.0
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,168.43,135.13
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,176.28,132.28
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,200.44,142.54
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,234.68,166.25
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,268.24,191.31
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,284.3,207.48
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,288.73,214.07
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,278.73,206.67
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,265.3,196.59
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,316.61,233.73
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,371.03,272.26
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,420.57,306.51
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,483.48,349.61
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,533.78,384.37
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,584.61,419.34
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,598.04,426.98
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,610.78,434.29
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,681.49,482.92
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,759.87,534.96
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,823.87,578.7
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,887.52,619.71
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,908.66,632.09
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,927.05,643.41
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,845.7,590.19
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,740.64,518.96
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,859.59,602.82
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,961.45,667.68
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,958.38,665.36
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,952.24,662.8
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,939.28,656.24
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,923.49,648.12
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,776.98,556.15
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,617.25,448.39
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,598.85,439.13
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,578.37,426.91
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,664.01,489.91
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,729.36,534.89
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,676.63,500.9
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,623.77,467.38
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,561.83,426.06
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,495.09,379.58
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,422.55,326.48
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,353.9,273.92
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,268.29,206.15
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,190.12,141.04
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,97.38,44.6
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,11.37,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,19.61,6.68
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,30.22,19.67
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,40.52,29.2
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.8,35.91
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,55.92,43.17
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,52.18,39.88
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,64.3,50.18
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,58.33,44.8
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,52.13,39.26
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,62.8,48.1
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,73.5,56.81
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,82.34,60.93
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,90.82,67.32
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,166.34,124.6
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,243.63,181.2
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,229.18,170.72
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,219.02,163.7
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,165.83,123.28
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,108.49,79.3
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,243.92,181.41
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,382.04,280.57
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,276.66,203.74
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,161.63,118.57
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,267.41,197.38
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,377.45,275.79
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,429.4,311.88
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,484.38,349.94
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,536.02,385.69
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,590.47,422.92
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,557.36,398.8
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,512.98,367.65
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,664.8,475.53
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,816.78,577.75
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,753.78,534.66
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,695.94,496.13
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,828.96,590.41
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,954.29,673.61
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,950.68,670.75
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,944.11,667.85
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,927.81,660.32
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,908.81,651.23
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,883.23,636.7
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,855.33,620.68
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,819.29,600.45
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,781.48,578.77
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,729.75,546.16
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,684.96,517.76
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,630.75,481.63
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,577.01,444.88
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,514.85,400.49
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,454.31,355.91
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,381.8,300.82
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,299.54,236.51
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,224.27,175.36
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,153.7,115.49
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,75.56,34.44
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,11.82,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,21.05,7.36
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,31.78,21.16
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.84,31.47
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.45,38.46
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,57.82,45.0
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,61.89,48.47
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,64.28,50.36
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,66.44,51.96
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,68.46,53.39
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,68.22,52.76
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,67.99,52.15
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,88.55,56.98
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,133.91,74.7
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,180.11,103.4
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,228.82,139.76
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,278.56,179.98
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,329.55,221.9
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,381.71,264.52
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,433.72,305.91
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,483.89,345.34
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,537.02,385.59
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,567.87,408.61
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,591.26,424.44
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,510.19,368.47
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,412.0,298.39
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,522.39,376.85
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,645.17,459.16
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,688.42,487.6
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,735.67,519.16
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,754.82,531.29
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,772.4,542.69
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,817.76,572.43
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,862.77,601.32
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,939.05,652.6
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,993.17,683.96
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,999.66,689.17
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,1002.96,693.31
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,1000.02,692.53
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,993.89,690.05
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,993.54,691.24
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,978.82,683.79
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,957.45,672.55
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,933.33,659.72
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,901.88,643.57
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,868.22,625.88
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,832.85,605.6
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,791.06,580.79
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,739.52,549.34
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,687.61,516.83
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,625.16,476.44
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,563.74,435.06
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,488.87,381.97
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,417.17,327.49
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,328.33,256.49
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,245.29,186.02
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,131.41,64.1
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,8.19,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,10.91,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.85,5.7
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,29.12,18.94
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,39.09,28.23
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,47.29,35.7
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,53.6,41.33
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,57.87,45.0
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,61.93,48.34
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,98.1,78.87
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,139.03,112.48
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,95.68,75.52
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,69.74,53.38
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,81.55,52.03
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,133.45,75.21
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,179.68,104.29
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,227.49,140.15
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,275.22,178.84
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,324.34,219.51
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,373.43,259.82
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,422.73,299.36
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,470.89,336.68
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,519.11,372.73
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,552.69,396.05
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,576.33,410.28
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,595.61,423.6
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,615.48,436.8
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,687.34,487.9
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,774.62,547.53
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,808.96,567.36
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,841.38,586.34
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,868.92,602.97
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,893.85,618.03
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,914.95,630.79
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,933.24,641.93
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,944.86,649.16
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,953.39,654.72
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,894.47,617.54
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,819.78,567.66
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,677.12,475.98
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,530.01,377.33
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,305.58,223.85
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,98.21,70.38
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,101.49,73.61
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,104.88,76.41
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,155.25,115.78
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,209.1,157.27
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,123.79,92.21
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,45.05,30.51
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,61.89,44.29
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,80.36,59.27
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,67.59,49.28
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,54.79,39.13
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,43.69,30.18
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,32.62,21.06
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,22.89,12.93
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,13.18,4.73
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,7.02,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.91,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,4.09,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,7.9,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,18.04,9.41
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,28.21,18.58
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,41.04,29.97
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,53.34,40.78
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,67.11,52.66
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,80.75,64.21
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,79.22,62.7
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,77.36,60.92
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,73.47,57.3
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,69.05,53.26
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,67.74,49.44
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,66.43,48.13
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,71.81,52.16
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,77.19,56.15
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,123.5,92.1
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,169.02,126.64
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,161.55,120.36
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,153.66,114.0
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,249.61,185.48
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,351.12,258.2
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,286.74,211.3
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,219.26,162.12
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,247.06,182.86
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,275.35,203.3
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,316.99,232.91
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,359.99,262.95
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,454.89,330.1
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,558.89,401.02
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,612.31,436.31
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,668.08,473.02
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,605.16,429.42
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,526.46,375.73
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,349.09,254.34
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,162.61,118.96
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,252.36,186.69
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,361.91,265.4
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,696.9,506.1
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,970.99,678.65
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,970.71,675.89
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,956.55,668.95
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,937.35,658.98
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,915.44,647.44
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,840.7,602.62
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,760.1,553.44
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,662.9,490.39
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,558.01,419.51
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,630.37,475.93
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,680.94,512.29
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,620.95,471.44
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,561.86,431.03
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,489.65,381.08
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,420.53,329.65
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,333.56,260.54
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,253.43,192.33
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,147.25,72.55
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,34.0,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,10.46,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,18.09,4.27
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.61,17.38
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.15,27.13
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,43.98,32.53
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,49.6,37.53
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,52.87,40.32
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,56.02,42.88
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,58.17,44.5
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,60.19,45.96
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,61.96,47.08
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,70.5,53.84
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,80.26,51.87
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,125.05,68.07
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,172.26,97.19
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,221.18,133.5
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,270.45,173.03
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,321.04,214.33
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,374.36,260.27
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,418.45,295.84
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,455.03,323.34
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,489.87,348.82
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,519.63,369.01
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,537.32,380.19
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,586.7,414.09
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,636.99,447.95
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,682.44,477.15
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,729.04,506.62
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,790.3,549.13
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,848.93,586.62
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,792.31,547.56
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,707.2,487.97
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,833.83,575.03
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,942.96,641.57
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,956.41,648.27
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,966.82,654.78
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,984.33,666.01
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,987.39,668.88
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,869.68,598.12
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,722.09,502.82
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,556.7,396.18
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,390.06,282.0
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,303.28,222.37
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,202.91,149.7
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,387.52,289.59
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,557.47,409.29
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,429.93,319.07
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,307.45,231.29
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,146.63,111.65
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,5.28,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,4.39,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.51,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,190.4,153.01
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,357.4,281.23
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,269.06,208.82
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,175.44,131.66
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,97.26,45.83
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,14.23,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,10.01,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,17.93,3.74
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,32.62,21.68
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,46.96,34.93
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,56.59,43.72
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,67.01,52.94
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,73.0,58.07
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,78.76,62.81
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,105.89,85.6
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,133.26,108.04
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,125.87,101.21
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,115.39,91.98
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,112.8,80.56
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,141.13,85.36
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,183.5,111.24
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,228.46,144.29
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,289.26,197.55
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,332.57,236.14
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,372.07,267.99
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,395.56,286.78
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,407.87,296.73
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,403.63,294.08
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,424.11,308.2
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,445.3,322.45
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,454.86,328.46
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,466.27,335.58
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,480.31,345.36
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,494.96,355.54
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,376.29,273.04
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,247.08,180.69
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,239.41,175.59
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,231.5,169.61
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,407.4,296.42
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,597.03,423.0
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,785.6,549.99
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,953.62,654.96
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,754.14,526.02
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,497.98,353.51
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,749.56,530.93
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,957.75,661.68
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,538.36,391.35
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,72.78,50.53
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,360.64,272.14
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,628.66,456.45
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,726.38,522.47
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,805.49,575.77
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,761.77,549.06
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,716.89,522.92
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,654.95,484.93
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,601.56,451.68
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,538.73,409.62
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,477.65,366.92
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,405.09,314.27
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,336.34,261.88
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,255.5,197.84
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,167.41,125.31
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,88.06,40.57
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,5.46,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,10.01,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,17.25,2.71
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,28.7,18.09
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.81,28.38
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.48,35.43
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,54.9,42.08
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,79.65,63.3
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,104.09,83.81
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,104.91,84.06
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,104.61,83.36
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,132.95,106.42
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,160.38,128.18
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,160.77,127.71
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,161.81,121.99
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,200.38,150.07
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,227.87,169.19
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,238.8,163.88
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,318.74,215.15
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,367.19,259.79
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,399.11,288.03
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,433.64,313.25
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,469.32,338.8
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,525.11,379.32
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,612.15,441.68
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,656.28,472.17
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,699.36,501.45
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,739.61,527.72
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,778.55,551.67
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,743.33,523.6
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,686.03,480.2
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,797.48,558.18
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,902.5,624.28
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,925.13,636.84
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,945.0,648.87
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,961.53,658.98
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,975.03,667.42
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,981.03,670.5
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,983.87,671.9
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,982.98,672.32
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,978.94,671.06
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,978.06,670.79
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,963.05,662.18
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,942.41,651.55
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,919.05,639.36
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,887.89,622.38
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,854.57,604.0
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,679.02,493.35
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,498.86,369.73
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,473.65,355.94
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,446.25,338.66
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,401.13,307.51
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,356.31,275.56
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,393.77,305.25
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,411.58,318.02
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,326.54,250.77
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,248.15,185.05
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,122.13,57.13
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,10.01,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,17.29,2.1
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,28.36,17.84
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,39.11,27.89
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.43,34.6
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,54.66,41.87
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,60.09,46.52
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,65.23,50.77
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,92.36,73.56
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,123.61,99.28
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,97.2,76.53
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,74.48,57.13
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,80.56,61.88
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,123.52,69.41
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,169.34,97.26
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,217.05,132.28
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,270.82,174.9
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,318.9,214.24
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,369.57,255.32
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,419.1,294.33
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,465.71,330.47
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,512.6,365.7
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,557.68,398.55
