Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,602.22,429.95
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,644.81,459.09
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,686.59,486.82
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,725.15,510.71
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,762.43,533.07
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,796.71,554.04
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,829.27,572.87
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,856.93,589.31
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,882.22,604.35
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,903.58,617.04
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,922.24,628.21
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,936.17,636.67
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,947.17,643.55
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,951.24,646.49
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,959.75,652.28
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,956.36,651.11
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,949.97,648.47
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,935.76,640.46
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,918.79,631.11
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,693.57,489.46
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,445.36,320.89
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,296.22,218.7
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,156.13,115.3
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,312.9,237.48
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,439.58,331.05
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,377.49,286.15
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,316.8,242.75
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,277.26,214.12
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,238.32,184.88
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,195.92,152.49
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,154.0,119.3
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,99.82,75.19
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,57.79,39.89
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,25.28,7.38
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.73,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,5.26,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,12.3,4.49
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,19.35,10.92
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,28.63,19.19
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,37.92,27.41
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,47.68,35.84
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,57.44,44.11
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,62.33,48.17
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,67.23,52.17
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,62.8,48.11
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,58.38,44.1
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,72.18,55.55
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,85.8,63.65
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,103.43,77.24
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,121.03,90.62
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,144.75,108.38
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,168.88,126.2
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,147.97,109.82
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,125.92,92.69
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,143.24,105.8
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,160.95,119.02
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,157.99,116.63
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,154.91,114.23
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,156.27,115.18
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,157.66,116.15
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,163.48,120.22
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,169.38,124.3
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,181.94,133.59
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,194.68,142.94
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,192.8,141.54
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,190.83,140.16
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,184.68,135.59
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,178.37,130.93
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,195.88,144.09
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,213.67,157.29
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,226.09,166.85
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,238.78,176.67
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,197.51,146.35
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,156.13,115.64
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,277.74,208.47
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,397.41,296.17
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,271.05,203.61
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,137.42,102.56
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,118.05,88.43
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,98.66,73.67
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,65.04,47.11
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,32.65,21.07
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,26.45,16.15
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,20.25,11.14
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,17.16,8.64
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,14.07,6.11
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,10.98,3.53
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,7.9,0.93
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,5.26,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.63,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.31,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.36,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.63,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,6.58,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,10.53,3.48
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,15.82,8.23
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,21.11,12.95
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,26.86,17.99
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,32.61,22.94
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,61.89,48.24
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,89.2,71.4
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,94.53,75.44
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,99.77,79.41
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,130.52,104.5
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,161.62,123.34
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,151.14,114.3
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,139.2,104.46
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,165.78,124.55
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,192.86,144.73
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,202.45,151.39
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,212.18,158.2
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,223.69,166.25
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,235.38,174.38
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,280.47,206.95
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,333.3,244.4
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,281.45,206.72
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,227.61,167.52
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,235.41,173.17
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,243.32,178.63
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,350.03,255.98
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,460.5,332.94
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,462.42,334.04
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,463.98,335.74
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,407.67,296.27
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,338.06,246.95
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,419.41,305.47
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,492.95,356.47
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,485.76,352.24
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,477.96,348.17
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,492.96,359.71
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,525.59,383.11
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,579.01,422.51
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,649.29,472.2
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,752.79,546.35
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,840.13,607.56
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,703.17,514.87
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,560.46,416.3
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,598.48,448.05
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,649.13,485.96
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,500.96,381.08
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,380.73,292.96
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,318.75,248.36
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,274.46,215.08
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,227.4,178.52
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,181.4,141.63
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,132.61,101.44
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,84.36,60.64
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,39.82,14.11
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,9.1,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.72,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,26.05,15.65
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,36.11,25.14
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,44.23,32.52
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,50.65,38.22
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,54.24,41.22
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,57.7,43.95
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,59.74,45.47
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,61.67,46.84
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,102.06,80.26
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,145.83,115.61
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,103.94,80.93
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,115.91,63.49
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,160.93,89.76
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,208.19,124.23
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,256.29,162.81
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,305.7,203.58
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,356.82,245.94
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,407.03,286.6
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,455.1,325.06
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,503.31,362.6
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,549.77,397.12
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,596.64,430.81
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,639.13,461.47
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,680.54,490.67
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,656.79,469.87
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,608.15,431.39
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,602.12,427.05
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,593.27,420.35
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,577.41,409.5
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,559.02,396.91
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,744.36,529.13
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,919.66,644.26
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,717.11,509.35
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,459.16,328.44
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,487.34,350.38
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,516.03,370.75
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,282.62,207.22
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,53.26,35.55
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,436.66,328.1
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,791.05,569.36
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,731.0,526.35
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,653.57,475.73
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,358.71,270.28
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,48.64,32.77
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,101.34,74.84
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,161.32,121.67
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,133.51,100.42
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,105.71,79.02
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,89.44,66.38
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,73.0,53.37
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,57.49,41.08
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,41.75,28.32
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,29.54,18.16
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,17.6,8.1
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,8.78,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,9.1,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,16.36,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.82,16.12
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,37.61,26.28
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.34,33.32
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,52.83,39.93
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,57.47,43.89
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,60.78,46.57
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,63.05,48.27
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,65.19,49.8
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,66.06,50.24
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,66.85,50.59
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,68.51,51.68
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,119.25,66.76
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,163.8,92.3
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,210.47,125.83
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,257.93,163.6
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,306.79,203.7
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,355.6,243.47
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,404.92,282.83
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,426.22,303.9
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,432.36,310.1
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,495.57,356.15
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,595.18,427.64
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,637.67,457.32
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,679.08,486.07
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,717.8,513.0
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,755.1,538.29
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,789.3,559.66
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,821.68,579.75
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,527.65,384.66
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,173.69,125.64
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,205.54,150.48
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,237.95,174.24
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,619.1,453.46
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,954.64,666.36
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,961.48,666.71
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,965.2,669.73
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,965.19,671.58
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,962.03,671.68
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,951.96,665.94
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,938.99,658.61
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,930.03,654.79
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,907.76,642.75
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,878.7,627.0
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,847.45,609.8
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,808.32,586.92
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,767.66,562.72
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,723.01,535.74
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,673.73,504.88
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,613.87,464.72
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,555.08,423.97
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,482.52,372.96
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,413.14,320.94
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,325.8,251.83
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,245.5,183.64
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,119.97,50.08
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,5.46,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,10.56,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,24.47,14.21
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,37.89,26.62
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,54.23,41.05
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,70.41,55.13
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,86.48,68.82
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,98.54,78.78
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,113.41,90.88
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,131.67,105.55
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,145.52,116.32
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,158.9,126.54
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,172.39,136.73
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,203.44,147.0
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,230.0,165.84
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,251.68,183.1
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,279.23,197.43
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,325.17,227.69
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,352.63,246.73
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,409.4,289.46
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,458.28,328.38
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,507.07,366.05
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,554.34,401.44
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,601.15,435.36
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,621.84,448.2
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,630.62,451.34
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,694.5,498.48
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,765.62,548.64
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,698.11,498.52
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,596.1,423.31
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,453.35,326.5
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,286.61,208.11
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,410.42,297.94
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,533.22,382.7
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,465.7,335.57
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,395.41,286.7
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,525.86,381.54
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,645.13,465.02
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,708.59,509.31
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,754.45,542.3
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,862.92,620.0
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,935.62,668.18
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,578.31,431.45
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,168.89,125.52
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,119.52,89.03
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,71.74,51.85
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,307.52,240.65
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,514.61,395.34
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,257.88,202.46
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,5.28,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,4.39,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.51,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.63,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.75,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.31,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,8.64,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.97,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.94,14.58
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.65,23.96
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,42.29,30.96
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,48.37,36.41
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,52.85,40.29
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,57.11,43.83
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,59.56,45.72
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,61.86,47.43
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,64.57,49.33
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,67.03,50.99
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,67.3,50.92
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,116.43,65.6
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,162.56,92.2
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,210.34,126.85
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,257.75,164.82
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,306.63,205.32
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,355.1,245.3
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,404.67,285.47
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,453.11,324.37
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,505.11,364.57
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,551.23,398.99
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,596.63,431.82
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,639.71,462.99
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,681.69,492.65
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,720.7,518.6
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,758.13,542.56
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,792.29,564.13
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,824.57,584.39
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,856.42,604.29
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,878.61,618.05
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,772.11,545.11
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,628.78,444.38
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,635.77,451.03
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,641.9,455.86
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,650.35,463.12
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,657.85,469.82
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,708.1,505.26
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,740.77,528.9
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,658.48,473.12
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,557.15,404.43
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,411.49,303.35
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,284.55,211.09
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,406.66,304.96
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,526.22,392.52
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,469.58,353.14
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,430.83,327.03
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,394.18,302.18
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,356.92,276.24
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,315.22,245.92
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,273.86,214.94
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,228.09,179.44
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,183.21,143.43
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,134.52,102.93
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,86.96,62.24
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,40.81,11.7
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,4.55,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,8.79,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,22.43,12.45
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,35.52,24.67
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,51.15,38.56
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,66.64,52.12
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,82.41,65.63
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,98.06,78.73
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,70.75,55.21
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,58.58,44.62
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,59.43,45.09
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,66.62,50.88
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,67.43,51.25
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,108.99,59.6
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,186.69,117.99
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,257.41,177.24
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,261.75,173.65
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,301.65,200.58
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,357.86,251.36
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,407.35,293.04
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,444.48,320.96
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,476.36,345.01
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,512.9,371.07
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,539.62,389.52
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,584.07,420.98
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,628.14,451.79
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,637.57,456.75
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,638.93,456.25
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,693.52,494.09
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,752.89,534.1
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,758.65,537.48
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,756.55,536.37
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,850.7,602.38
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,935.58,656.84
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,895.85,630.29
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,840.36,591.33
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,920.2,648.44
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,985.65,689.59
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,987.32,690.82
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,985.64,690.93
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,974.93,684.88
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,961.21,677.18
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,943.47,667.12
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,922.8,655.35
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,893.28,640.11
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,861.51,623.33
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,822.5,600.37
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,786.63,579.19
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,736.05,548.62
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,685.03,516.94
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,623.59,475.83
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,563.16,433.97
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,488.81,381.18
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,417.68,327.23
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,328.59,256.05
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,246.67,185.44
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,120.16,42.65
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,7.73,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,14.81,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,28.37,17.09
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,40.87,29.18
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,54.82,41.68
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,68.35,53.57
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,79.11,62.81
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,89.52,71.48
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,82.65,65.33
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,79.94,62.72
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,76.03,59.08
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,72.61,55.88
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,72.98,55.87
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,112.72,63.67
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,165.89,94.85
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,213.47,128.58
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,261.79,167.01
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,311.58,208.07
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,361.59,249.1
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,412.22,289.83
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,461.52,328.91
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,510.89,366.83
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,540.59,389.28
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,558.81,401.56
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,591.54,424.03
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,623.5,445.25
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,643.83,457.64
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,658.28,465.97
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,677.87,478.11
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,696.08,489.07
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,737.7,515.85
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,785.37,545.68
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,873.07,606.07
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,945.73,650.77
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,960.76,659.22
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,972.69,666.73
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,979.5,670.27
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,983.12,672.08
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,980.57,671.51
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,974.88,669.3
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,910.59,632.16
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,819.03,575.76
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,876.97,616.88
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,912.67,639.62
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,881.83,620.87
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,848.81,601.68
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,811.02,579.08
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,767.22,552.38
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,716.16,522.58
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,664.77,491.62
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,600.45,450.49
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,537.42,408.5
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,462.11,355.59
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,390.16,301.55
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,298.89,229.99
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,220.38,163.18
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,109.02,34.31
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,4.09,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,7.91,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,20.28,10.58
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,32.33,22.03
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,48.06,36.04
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,63.6,49.71
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,79.4,63.3
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,95.07,76.46
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,75.41,59.28
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,71.34,55.43
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,71.93,55.51
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,72.47,55.52
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,121.24,95.36
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,198.94,145.52
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,229.04,162.24
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,255.27,177.5
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,290.03,203.66
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,324.75,230.08
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,348.61,243.06
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,402.79,281.03
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,445.57,315.99
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,478.41,340.87
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,510.46,363.28
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,546.19,387.25
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,602.57,427.83
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,680.26,481.91
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,688.97,484.21
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,686.21,478.86
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,634.38,442.92
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,569.63,398.1
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,655.29,457.26
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,742.99,514.72
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,830.17,572.72
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,914.63,626.77
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,928.51,634.26
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,939.47,641.16
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,944.13,644.47
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,945.78,646.2
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,891.66,613.62
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,830.53,575.23
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,872.41,605.79
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,906.17,628.11
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,880.48,613.4
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,852.45,598.09
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,818.18,579.94
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,782.08,560.4
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,666.46,486.15
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,544.74,404.61
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,496.96,374.34
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,449.74,342.62
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,399.19,307.81
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,349.45,272.14
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,291.13,227.67
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,235.0,183.3
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,173.41,133.18
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,102.92,74.34
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,47.99,10.35
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,6.82,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,12.39,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,26.15,14.88
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,38.38,26.79
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,48.71,36.11
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.66,44.86
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,77.94,61.13
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,101.61,80.63
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,90.34,70.82
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,79.48,61.47
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,80.4,61.9
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,81.22,62.21
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,81.82,62.48
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,116.45,68.64
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,157.89,90.28
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,202.42,120.9
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,267.11,175.87
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,318.82,220.23
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,361.28,252.29
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,405.94,285.68
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,435.27,309.04
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,463.61,330.14
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,511.94,365.22
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,590.83,421.75
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,633.97,451.99
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,676.05,481.08
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,650.52,460.59
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,599.91,422.45
