Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,710.51,502.41
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,822.82,577.75
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,758.7,532.42
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,655.24,459.55
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,800.19,562.37
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,923.31,641.18
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,939.4,650.73
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,952.53,659.96
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,785.76,553.58
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,569.09,404.6
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,602.79,431.3
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,635.68,455.19
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,513.1,371.67
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,371.1,272.18
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,460.94,339.79
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,530.85,390.84
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,394.84,294.08
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,226.78,170.22
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,392.1,299.31
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,534.03,404.26
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,494.65,376.79
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,454.32,349.65
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,407.58,316.02
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,361.06,281.56
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,306.39,240.4
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,253.49,198.86
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,192.27,148.63
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,134.16,98.24
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,64.59,13.07
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,7.28,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,13.92,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,27.17,15.54
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,40.96,29.02
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,49.84,37.2
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,59.41,45.68
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,65.64,51.05
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,71.64,56.03
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,75.9,59.39
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,79.6,62.2
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,80.52,62.49
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,81.35,62.69
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,81.96,62.83
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,115.37,68.36
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,157.94,90.66
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,203.26,121.78
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,271.96,182.17
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,325.43,229.38
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,343.76,245.47
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,364.1,261.77
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,359.18,259.19
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,337.99,244.51
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,438.11,316.19
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,589.98,422.21
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,634.1,452.13
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,677.35,481.51
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,717.61,508.73
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,756.55,534.55
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,792.93,557.56
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,827.5,578.81
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,851.07,591.93
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,880.19,608.5
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,902.86,621.4
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,922.81,632.67
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,937.56,641.75
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,949.32,649.19
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,789.28,548.42
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,579.01,406.48
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,788.58,553.74
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,962.62,662.83
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,950.11,654.58
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,934.66,647.15
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,912.99,635.69
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,888.74,622.72
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,862.21,608.31
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,828.2,589.11
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,785.76,564.33
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,742.12,538.38
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,689.72,506.38
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,637.15,473.4
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,572.9,431.64
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,509.96,389.02
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,428.12,330.41
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,357.49,276.9
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,270.8,208.0
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,192.02,140.52
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,95.11,16.69
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,7.28,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,14.55,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,23.43,12.36
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.96,22.98
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.45,29.89
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,49.68,37.18
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,53.3,40.32
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,56.8,43.2
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,59.28,45.11
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,61.61,46.83
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,62.35,47.07
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,63.02,47.24
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,70.53,53.17
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,104.48,58.17
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,149.47,81.06
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,196.85,113.47
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,245.54,151.51
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,295.61,192.29
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,352.98,238.23
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,403.26,278.32
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,451.94,316.91
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,500.54,354.4
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,547.74,389.04
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,594.35,422.11
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,638.66,453.48
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,681.82,483.28
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,722.28,510.13
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,761.15,534.77
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,796.31,556.43
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,829.49,576.73
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,858.86,595.28
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,885.78,612.36
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,908.73,626.34
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,928.89,638.69
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,943.31,648.43
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,954.68,656.5
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,961.47,661.2
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,965.13,664.19
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,910.58,631.9
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,828.05,578.3
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,775.84,546.39
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,706.08,502.47
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,684.04,490.33
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,660.16,476.43
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,599.12,437.11
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,538.41,397.25
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,436.41,326.24
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,354.99,267.6
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,323.05,246.1
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,290.62,223.38
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,255.57,197.63
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,220.32,171.01
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,181.14,140.69
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,142.2,109.56
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,91.06,67.71
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,51.82,34.31
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,22.65,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,6.37,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,12.73,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,23.41,12.19
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,35.44,24.29
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.74,32.81
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.74,40.81
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,59.42,45.74
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,65.43,50.75
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,68.64,53.13
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,71.66,55.26
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,72.59,55.6
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,73.44,55.86
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,74.08,56.06
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,105.56,60.68
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,149.16,82.82
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,202.23,119.47
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,249.16,155.77
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,297.65,194.96
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,343.08,231.36
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,398.22,274.4
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,447.37,313.3
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,496.38,351.03
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,544.01,386.3
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,590.83,419.9
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,601.08,425.54
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,600.55,422.29
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,672.53,473.73
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,757.62,531.5
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,793.25,551.97
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,826.91,571.53
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,854.78,588.2
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,879.93,603.26
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,902.29,617.91
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,921.87,630.99
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,934.78,638.93
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,944.63,645.21
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,962.09,656.18
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,965.59,658.86
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,960.26,656.62
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,951.86,652.8
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,875.57,608.24
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,783.96,550.25
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,763.06,539.76
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,740.04,526.96
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,684.93,493.25
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,611.47,447.12
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,506.34,376.14
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,387.32,292.4
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,352.61,269.59
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,317.4,245.06
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,278.28,216.17
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,239.23,186.53
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,196.61,153.22
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,154.65,119.44
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,110.53,83.0
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,56.51,37.8
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,24.82,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,7.28,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,14.55,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,22.63,11.44
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,32.45,21.88
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.35,29.2
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,48.97,36.89
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,53.42,40.78
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,57.67,44.34
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,84.55,67.0
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,122.26,98.09
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,141.76,113.26
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,151.42,120.2
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,125.42,98.46
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,84.9,62.03
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,106.17,78.4
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,127.35,94.26
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,104.21,76.16
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,79.93,57.27
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,86.47,62.14
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,92.97,66.86
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,138.2,101.1
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,183.57,134.72
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,272.93,199.28
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,368.83,265.92
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,460.5,329.09
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,564.14,398.57
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,569.02,400.4
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,566.49,398.22
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,445.23,316.73
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,305.1,219.32
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,321.86,232.16
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,338.95,244.13
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,643.68,462.5
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,921.39,638.27
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,852.78,590.59
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,746.33,518.72
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,709.75,496.59
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,655.04,461.79
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,674.47,476.22
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,676.55,478.9
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,596.31,427.32
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,532.83,386.06
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,463.26,339.02
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,374.78,277.43
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,208.22,156.52
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,49.52,33.85
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,28.24,17.17
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,7.04,0.07
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,6.16,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,5.28,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,4.39,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.63,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.75,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.31,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.88,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.44,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,11.82,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.77,9.76
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.2,21.62
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,38.69,27.75
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,44.94,33.41
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,48.8,36.8
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,52.52,39.92
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,54.83,41.73
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,57.02,43.36
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,57.99,43.82
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,65.09,49.4
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,65.66,49.55
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,95.71,52.92
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,141.83,75.29
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,190.44,108.11
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,249.03,152.98
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,299.98,193.76
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,350.08,234.12
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,401.29,274.67
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,451.71,314.31
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,502.02,352.69
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,551.11,388.72
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,599.46,423.09
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,645.88,455.45
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,691.1,486.14
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,732.81,513.49
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,772.79,538.0
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,809.7,560.22
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,844.52,581.0
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,874.66,599.77
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,902.14,617.01
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,926.29,631.33
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,947.55,643.99
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,886.11,607.78
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,796.66,548.7
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,905.91,624.12
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,989.03,673.6
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,805.4,560.93
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,573.75,406.0
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,792.74,561.79
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,958.45,666.56
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,726.79,519.24
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,455.45,331.49
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,683.39,498.19
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,861.53,613.43
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,819.9,586.61
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,776.75,561.38
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,730.62,533.94
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,679.49,502.35
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,616.14,461.9
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,553.99,420.46
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,477.89,366.97
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,405.28,312.35
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,314.35,240.86
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,231.25,167.68
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,109.73,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,11.82,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,21.55,9.94
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,32.51,21.73
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.8,29.4
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,50.06,37.64
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,54.87,41.83
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,59.46,45.67
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,62.19,47.69
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,64.77,49.5
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,66.04,50.16
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,67.2,50.72
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,67.82,50.93
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,95.69,54.04
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,147.51,80.84
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,194.52,111.97
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,242.82,148.59
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,292.6,187.94
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,342.39,227.65
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,399.1,271.48
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,448.11,309.53
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,497.1,346.53
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,544.87,380.81
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,592.06,413.48
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,636.21,444.56
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,679.19,474.2
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,720.47,502.87
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,760.29,529.77
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,796.17,552.26
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,830.07,573.5
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,857.75,590.54
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,882.66,605.95
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,904.79,619.27
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,924.12,630.97
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,936.26,638.47
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,956.41,650.91
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,962.72,656.46
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,965.86,660.44
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,922.85,636.45
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,863.34,599.81
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,821.04,573.97
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,776.79,546.4
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,775.19,548.45
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,770.01,547.85
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,634.88,459.2
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,524.28,384.01
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,496.4,367.43
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,466.99,348.71
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,427.46,322.31
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,387.52,295.0
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,455.4,348.43
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,501.52,383.99
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,420.06,324.52
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,349.02,270.51
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,263.9,202.28
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,186.37,133.47
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,89.83,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,12.73,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,22.3,10.03
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,33.29,22.21
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.93,30.19
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,50.31,37.66
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,57.45,43.85
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,62.76,48.29
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,65.73,50.59
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,68.53,52.68
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,69.98,53.6
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,71.31,54.39
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,71.74,54.42
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,97.65,56.79
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,143.06,78.76
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,197.57,116.07
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,245.26,152.54
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,294.47,191.93
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,347.93,240.25
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,386.27,273.19
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,421.85,297.1
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,491.06,346.48
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,541.37,383.05
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,587.63,415.91
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,570.75,402.55
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,533.62,373.86
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,590.41,412.01
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,657.29,454.83
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,665.06,457.87
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,669.68,459.49
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,776.54,532.05
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,877.66,594.33
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,900.61,606.64
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,920.81,618.53
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,935.31,627.17
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,946.78,634.22
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,963.84,645.97
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,966.95,649.66
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,963.08,649.13
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,956.1,647.11
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,944.33,641.53
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,929.62,634.37
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,906.22,622.12
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,886.43,612.16
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,854.12,594.49
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,819.81,575.56
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,587.46,425.76
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,341.8,252.71
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,309.27,232.28
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,276.35,209.28
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,239.99,183.03
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,190.04,145.69
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,275.48,213.85
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,336.61,259.57
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,250.1,189.95
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,171.41,120.88
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,73.5,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,10.01,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,20.38,8.36
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.78,21.1
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.73,28.55
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,48.54,36.46
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,53.04,40.34
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,57.37,43.89
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,59.84,45.81
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,62.19,47.56
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,62.92,47.8
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,63.6,47.98
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,71.53,54.27
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,97.08,56.26
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,143.23,77.62
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,191.8,109.97
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,241.97,148.83
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,293.66,191.01
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,351.87,238.0
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,403.18,279.31
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,453.49,319.32
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,503.72,358.03
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,552.15,393.82
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,599.84,427.85
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,645.26,459.64
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,689.49,489.65
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,730.7,516.4
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,770.21,541.03
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,806.66,563.3
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,841.12,584.19
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,872.49,603.08
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,901.51,620.48
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,925.75,634.99
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,947.14,647.86
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,708.59,497.46
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,404.19,287.11
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,719.24,511.53
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,984.52,675.79
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,982.35,671.73
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,988.06,676.3
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,977.17,672.39
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,963.22,666.96
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,941.2,655.39
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,916.46,642.27
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,885.19,624.16
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,851.7,604.63
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,815.36,584.02
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,772.46,558.83
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,719.7,527.98
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,666.65,495.92
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,602.77,454.68
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,540.07,412.38
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,462.09,357.51
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,387.68,301.19
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,296.91,228.42
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,213.32,152.01
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,101.02,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,9.1,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,19.23,7.14
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,30.27,19.8
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,39.88,28.68
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,47.8,35.82
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,52.73,40.09
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,57.46,43.98
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,60.3,46.1
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,62.98,48.01
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,64.7,49.06
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,66.28,49.96
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,66.65,49.96
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,97.27,57.06
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,143.96,78.4
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,192.76,110.4
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,242.01,147.81
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,292.82,188.48
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,347.63,237.36
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,394.96,276.84
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,399.95,283.16
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,401.97,285.96
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,477.94,338.88
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,593.24,418.15
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,638.34,448.75
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,682.49,478.63
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,653.76,455.5
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,600.96,416.01
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,715.19,496.1
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,836.88,575.42
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,868.73,593.06
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,889.67,605.34
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,811.57,554.71
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,698.87,478.8
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,841.13,577.29
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,961.34,651.96
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,978.83,661.21
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,982.21,663.8
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,872.55,598.26
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,731.98,507.84
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,633.27,445.21
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,515.64,367.26
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,728.82,518.23
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,902.92,629.95
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,869.85,610.23
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,834.72,591.82
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,791.61,566.82
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,747.24,540.59
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,693.04,508.56
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,638.66,475.34
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,573.28,432.71
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,509.2,389.08
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,426.08,329.5
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,353.62,274.3
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,264.32,202.94
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,183.24,128.94
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,86.53,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,8.19,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,19.6,6.69
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,31.76,20.78
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,41.19,29.49
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,50.32,37.63
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,56.5,43.03
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,63.01,48.5
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,70.52,54.67
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,77.5,60.24
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,73.94,56.79
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,70.84,53.78
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,91.07,70.11
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,128.37,85.81
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,174.16,110.77
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,218.98,141.74
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,263.28,175.28
