Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,306.36,208.75
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,349.22,241.16
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,393.31,273.93
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,431.04,301.04
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,493.1,345.98
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,541.27,380.45
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,588.93,413.32
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,633.6,443.89
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,677.15,472.77
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,718.18,498.84
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,757.57,523.01
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,793.53,543.7
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,827.53,563.02
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,856.87,579.0
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,883.73,593.45
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,907.04,606.17
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,927.55,617.38
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,942.79,626.35
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,954.96,633.73
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,961.58,637.43
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,965.03,639.78
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,972.55,645.02
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,965.94,642.21
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,954.1,638.03
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,939.26,632.26
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,915.37,619.95
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,888.91,606.22
2016,7,22,16,15,717.0,119.0,0.0,34.0,557.0,862.44,592.44
2016,7,22,16,30,697.0,115.0,0.0,34.0,511.0,828.41,573.93
2016,7,22,16,45,664.0,112.0,0.0,34.0,461.0,781.81,547.44
2016,7,22,17,0,631.0,109.0,0.0,34.0,411.0,734.25,519.92
2016,7,22,17,15,596.5,102.5,0.0,33.0,361.5,680.44,489.63
2016,7,22,17,30,562.0,96.0,0.0,32.0,312.0,626.48,458.01
2016,7,22,17,45,511.0,88.5,0.05,31.5,262.5,558.1,414.33
2016,7,22,18,0,460.0,81.0,0.1,31.0,213.0,485.48,365.7
2016,7,22,18,15,397.0,70.0,0.15,30.0,167.5,409.7,312.04
2016,7,22,18,30,334.0,59.0,0.2,29.0,122.0,338.26,258.44
2016,7,22,18,45,247.0,44.5,0.3,28.5,83.0,250.9,189.48
2016,7,22,19,0,160.0,30.0,0.4,28.0,44.0,171.47,117.23
2016,7,22,19,15,80.0,15.0,0.4,27.5,22.0,58.56,0.0
2016,7,22,19,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,23,5,15,20.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,7,23,5,30,41.0,8.0,0.5,22.0,9.0,7.28,0.0
2016,7,23,5,45,138.5,23.5,0.6,22.5,38.0,18.44,5.33
2016,7,23,6,0,236.0,39.0,0.7,23.0,67.0,30.24,19.46
2016,7,23,6,15,315.0,51.5,0.65,23.5,108.5,39.34,27.9
2016,7,23,6,30,394.0,64.0,0.6,24.0,150.0,48.16,35.77
2016,7,23,6,45,454.0,73.0,0.55,24.5,197.5,54.86,41.62
2016,7,23,7,0,514.0,82.0,0.5,25.0,245.0,59.87,45.83
2016,7,23,7,15,556.0,89.5,0.5,26.0,294.5,63.35,48.48
2016,7,23,7,30,598.0,97.0,0.5,27.0,344.0,66.62,50.87
2016,7,23,7,45,631.5,102.0,0.55,28.0,394.0,67.81,51.45
2016,7,23,8,0,665.0,107.0,0.6,29.0,444.0,68.9,51.94
2016,7,23,8,15,689.0,112.0,0.6,29.5,492.0,69.79,52.36
2016,7,23,8,30,713.0,117.0,0.6,30.0,540.0,89.71,53.05
2016,7,23,8,45,732.5,120.0,0.6,31.0,585.5,141.84,78.04
2016,7,23,9,0,752.0,123.0,0.6,32.0,631.0,188.62,107.76
2016,7,23,9,15,766.5,126.5,0.55,32.0,672.5,237.12,144.2
2016,7,23,9,30,781.0,130.0,0.5,32.0,714.0,287.23,183.97
2016,7,23,9,45,802.5,126.0,0.5,32.5,753.0,335.36,222.4
2016,7,23,10,0,824.0,122.0,0.5,33.0,792.0,391.43,266.01
2016,7,23,10,15,832.0,124.0,0.5,33.0,822.5,441.14,304.97
2016,7,23,10,30,840.0,126.0,0.5,33.0,853.0,490.86,342.88
2016,7,23,10,45,846.0,127.0,0.5,33.5,877.5,538.61,377.57
2016,7,23,11,0,852.0,128.0,0.5,34.0,902.0,585.78,410.65
2016,7,23,11,15,856.0,129.0,0.45,34.0,919.0,630.97,441.64
2016,7,23,11,30,860.0,130.0,0.4,34.0,936.0,675.04,470.9
2016,7,23,11,45,660.5,269.5,0.4,34.5,892.5,693.78,478.99
2016,7,23,12,0,461.0,409.0,0.4,35.0,849.0,698.96,477.59
2016,7,23,12,15,663.5,270.0,0.4,35.0,905.5,763.25,522.76
2016,7,23,12,30,866.0,131.0,0.4,35.0,962.0,826.54,563.88
2016,7,23,12,45,863.0,132.0,0.4,35.5,956.5,856.45,579.9
2016,7,23,13,0,860.0,133.0,0.4,36.0,951.0,883.87,594.74
2016,7,23,13,15,857.5,132.0,0.35,36.0,938.5,907.26,607.43
2016,7,23,13,30,855.0,131.0,0.3,36.0,926.0,927.82,618.49
2016,7,23,13,45,850.0,130.5,0.3,36.0,906.5,943.57,627.81
2016,7,23,14,0,845.0,130.0,0.3,36.0,887.0,956.26,635.5
2016,7,23,14,15,838.5,128.5,0.3,35.5,860.5,963.36,641.44
2016,7,23,14,30,832.0,127.0,0.3,35.0,834.0,967.28,645.78
2016,7,23,14,45,550.5,247.5,0.3,35.0,708.0,841.53,570.84
2016,7,23,15,0,269.0,368.0,0.3,35.0,582.0,674.71,463.34
2016,7,23,15,15,530.5,243.0,0.3,35.0,637.5,822.2,565.16
2016,7,23,15,30,792.0,118.0,0.3,35.0,693.0,945.7,640.06
2016,7,23,15,45,559.5,194.5,0.35,35.0,588.5,805.95,556.43
2016,7,23,16,0,327.0,271.0,0.4,35.0,484.0,637.35,448.55
2016,7,23,16,15,241.0,260.0,0.4,34.5,411.0,541.7,387.9
2016,7,23,16,30,155.0,249.0,0.4,34.0,338.0,429.55,312.6
2016,7,23,16,45,77.5,163.5,0.4,34.0,208.0,238.47,177.16
2016,7,23,17,0,0.0,78.0,0.4,34.0,78.0,69.02,48.26
2016,7,23,17,15,0.0,68.5,0.4,33.5,68.5,60.56,42.26
2016,7,23,17,30,0.0,59.0,0.4,33.0,59.0,52.11,35.86
2016,7,23,17,45,267.5,63.5,0.45,32.5,139.5,317.32,247.27
2016,7,23,18,0,535.0,68.0,0.5,32.0,220.0,533.46,404.21
2016,7,23,18,15,472.0,59.5,0.55,31.0,173.5,456.66,347.94
2016,7,23,18,30,409.0,51.0,0.6,30.0,127.0,383.51,293.07
2016,7,23,18,45,318.0,39.0,0.65,29.0,87.0,292.42,221.17
2016,7,23,19,0,227.0,27.0,0.7,28.0,47.0,209.73,142.59
2016,7,23,19,15,113.5,13.5,0.65,27.5,23.5,75.88,0.0
2016,7,23,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,24,5,15,30.5,4.0,0.35,22.5,4.5,0.0,0.0
2016,7,24,5,30,61.0,8.0,0.4,23.0,9.0,7.28,0.0
2016,7,24,5,45,176.5,22.0,0.45,23.5,39.5,17.31,3.91
2016,7,24,6,0,292.0,36.0,0.5,24.0,70.0,29.17,18.42
2016,7,24,6,15,374.5,46.5,0.45,24.5,113.0,36.65,25.49
2016,7,24,6,30,457.0,57.0,0.4,25.0,156.0,43.84,31.95
2016,7,24,6,45,514.5,65.0,0.4,25.5,204.0,48.54,36.07
2016,7,24,7,0,572.0,73.0,0.4,26.0,252.0,53.05,39.85
2016,7,24,7,15,612.5,79.0,0.35,27.0,302.5,55.72,41.85
2016,7,24,7,30,653.0,85.0,0.3,28.0,353.0,58.25,43.65
2016,7,24,7,45,683.5,89.5,0.3,29.0,403.5,59.49,44.33
2016,7,24,8,0,714.0,94.0,0.3,30.0,454.0,60.65,44.91
2016,7,24,8,15,736.5,98.0,0.25,30.5,502.5,67.93,50.59
2016,7,24,8,30,759.0,102.0,0.2,31.0,551.0,86.76,50.55
2016,7,24,8,45,776.5,105.0,0.2,32.0,597.0,133.39,69.81
2016,7,24,9,0,794.0,108.0,0.2,33.0,643.0,182.28,100.52
2016,7,24,9,15,807.5,110.5,0.2,33.5,685.0,232.12,137.37
2016,7,24,9,30,821.0,113.0,0.2,34.0,727.0,283.42,177.48
2016,7,24,9,45,830.5,116.0,0.2,34.5,763.5,342.17,223.26
2016,7,24,10,0,840.0,119.0,0.2,35.0,800.0,393.73,263.3
2016,7,24,10,15,848.0,120.5,0.25,35.0,831.0,443.93,302.38
2016,7,24,10,30,856.0,122.0,0.3,35.0,862.0,494.12,340.47
2016,7,24,10,45,861.5,123.0,0.35,35.5,886.5,542.44,375.51
2016,7,24,11,0,867.0,124.0,0.4,36.0,911.0,590.09,408.99
2016,7,24,11,15,871.0,125.0,0.4,36.0,928.5,635.99,440.64
2016,7,24,11,30,875.0,126.0,0.4,36.0,946.0,680.75,470.66
2016,7,24,11,45,877.5,126.5,0.4,36.0,956.5,722.76,498.19
2016,7,24,12,0,880.0,127.0,0.4,36.0,967.0,763.18,523.69
2016,7,24,12,15,881.0,127.0,0.4,36.0,969.5,800.28,545.73
2016,7,24,12,30,882.0,127.0,0.4,36.0,972.0,835.37,566.4
2016,7,24,12,45,865.5,137.5,0.45,36.5,963.5,862.7,582.04
2016,7,24,13,0,849.0,148.0,0.5,37.0,955.0,886.95,595.9
2016,7,24,13,15,653.5,267.5,0.5,37.0,884.0,865.38,581.6
2016,7,24,13,30,458.0,387.0,0.5,37.0,813.0,819.38,549.66
2016,7,24,13,45,465.5,373.0,0.5,37.0,798.0,830.91,558.11
2016,7,24,14,0,473.0,359.0,0.5,37.0,783.0,840.26,564.58
2016,7,24,14,15,477.0,342.5,0.5,36.5,758.5,841.43,567.46
2016,7,24,14,30,481.0,326.0,0.5,36.0,734.0,840.09,569.04
2016,7,24,14,45,498.5,303.5,0.55,36.0,712.0,843.45,573.64
2016,7,24,15,0,516.0,281.0,0.6,36.0,690.0,844.1,576.67
2016,7,24,15,15,653.5,202.5,0.55,36.0,694.0,907.79,618.32
2016,7,24,15,30,791.0,124.0,0.5,36.0,698.0,951.19,643.54
2016,7,24,15,45,778.5,119.5,0.5,36.0,655.5,930.58,632.29
2016,7,24,16,0,766.0,115.0,0.5,36.0,613.0,907.16,620.29
2016,7,24,16,15,746.5,111.5,0.5,35.5,566.0,875.55,604.57
2016,7,24,16,30,727.0,108.0,0.5,35.0,519.0,847.11,590.67
2016,7,24,16,45,703.0,103.0,0.5,35.0,469.5,805.65,567.18
2016,7,24,17,0,679.0,98.0,0.5,35.0,420.0,762.79,542.48
2016,7,24,17,15,645.5,92.0,0.45,34.0,369.5,709.21,511.6
2016,7,24,17,30,612.0,86.0,0.4,33.0,319.0,655.38,479.5
2016,7,24,17,45,566.5,79.0,0.4,32.5,269.0,590.66,438.24
2016,7,24,18,0,521.0,72.0,0.4,32.0,219.0,527.24,395.94
2016,7,24,18,15,456.5,62.5,0.45,31.0,172.0,448.53,341.04
2016,7,24,18,30,392.0,53.0,0.5,30.0,125.0,373.57,284.92
2016,7,24,18,45,299.0,40.5,0.6,29.0,85.0,281.33,212.33
2016,7,24,19,0,206.0,28.0,0.7,28.0,45.0,195.08,130.25
2016,7,24,19,15,103.0,14.0,0.7,27.5,22.5,70.34,0.0
2016,7,24,19,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,25,5,45,108.5,20.0,0.4,23.5,32.0,15.66,2.24
2016,7,25,6,0,217.0,40.0,0.4,24.0,64.0,31.06,19.91
2016,7,25,6,15,297.0,53.5,0.4,24.5,105.5,40.9,29.05
2016,7,25,6,30,377.0,67.0,0.4,25.0,147.0,50.43,37.52
2016,7,25,6,45,438.5,77.0,0.45,26.0,195.0,56.98,43.13
2016,7,25,7,0,500.0,87.0,0.5,27.0,243.0,64.17,49.05
2016,7,25,7,15,542.5,94.5,0.55,28.0,292.5,67.45,51.5
2016,7,25,7,30,585.0,102.0,0.6,29.0,342.0,70.56,53.71
2016,7,25,7,45,619.5,107.5,0.65,30.0,392.0,71.93,54.42
2016,7,25,8,0,654.0,113.0,0.7,31.0,442.0,73.19,55.01
2016,7,25,8,15,678.0,118.0,0.7,31.5,490.5,73.89,55.25
2016,7,25,8,30,702.0,123.0,0.7,32.0,539.0,90.29,54.8
2016,7,25,8,45,721.0,127.5,0.75,32.5,584.5,135.61,73.85
2016,7,25,9,0,740.0,132.0,0.8,33.0,630.0,183.4,104.14
2016,7,25,9,15,755.0,135.0,0.85,33.5,671.0,238.37,144.9
2016,7,25,9,30,770.0,138.0,0.9,34.0,712.0,287.73,183.72
2016,7,25,9,45,779.5,141.5,0.95,34.5,748.5,337.31,223.5
2016,7,25,10,0,789.0,145.0,1.0,35.0,785.0,387.62,263.41
2016,7,25,10,15,797.5,147.5,1.0,35.0,815.5,437.3,302.44
2016,7,25,10,30,806.0,150.0,1.0,35.0,846.0,487.22,340.6
2016,7,25,10,45,812.5,151.5,1.0,35.5,870.0,535.37,375.72
2016,7,25,11,0,819.0,153.0,1.0,36.0,894.0,583.15,409.41
2016,7,25,11,15,823.0,154.0,1.0,36.0,911.0,628.46,441.28
2016,7,25,11,30,827.0,155.0,1.0,36.0,928.0,672.78,471.67
2016,7,25,11,45,657.5,278.0,1.05,36.0,897.0,697.26,485.63
2016,7,25,12,0,488.0,401.0,1.1,36.0,866.0,711.43,492.04
2016,7,25,12,15,458.5,405.5,1.1,36.0,843.5,720.56,497.9
2016,7,25,12,30,429.0,410.0,1.1,36.0,821.0,726.6,501.68
2016,7,25,12,45,430.0,407.0,1.1,36.5,817.0,748.82,515.06
2016,7,25,13,0,431.0,404.0,1.1,37.0,813.0,769.59,527.23
2016,7,25,13,15,434.0,396.0,1.1,37.0,803.0,786.0,537.86
2016,7,25,13,30,437.0,388.0,1.1,37.0,793.0,800.54,547.38
2016,7,25,13,45,611.0,278.0,1.1,37.0,831.0,877.91,600.24
2016,7,25,14,0,785.0,168.0,1.1,37.0,869.0,946.37,643.07
2016,7,25,14,15,777.0,166.0,1.1,36.5,842.5,951.81,647.56
2016,7,25,14,30,769.0,164.0,1.1,36.0,816.0,954.08,651.06
2016,7,25,14,45,757.5,161.5,1.1,36.0,783.0,949.2,649.1
2016,7,25,15,0,746.0,159.0,1.1,36.0,750.0,941.21,645.47
2016,7,25,15,15,732.5,156.0,1.05,35.5,711.5,934.54,643.33
2016,7,25,15,30,719.0,153.0,1.0,35.0,673.0,918.43,635.54
2016,7,25,15,45,697.5,150.5,1.0,35.0,629.5,892.29,621.25
2016,7,25,16,0,676.0,148.0,1.0,35.0,586.0,863.77,605.55
2016,7,25,16,15,654.0,143.0,0.95,34.5,540.0,829.68,586.74
2016,7,25,16,30,632.0,138.0,0.9,34.0,494.0,793.68,566.54
2016,7,25,16,45,543.0,145.0,0.9,34.0,430.5,699.61,507.53
2016,7,25,17,0,454.0,152.0,0.9,34.0,367.0,617.86,454.36
2016,7,25,17,15,421.5,140.5,0.8,33.5,321.5,565.62,420.41
2016,7,25,17,30,389.0,129.0,0.7,33.0,276.0,513.8,385.48
2016,7,25,17,45,352.5,114.0,0.65,32.5,231.5,455.12,344.9
2016,7,25,18,0,316.0,99.0,0.6,32.0,187.0,397.84,303.76
2016,7,25,18,15,266.0,82.5,0.55,31.0,146.0,315.41,242.81
2016,7,25,18,30,216.0,66.0,0.5,30.0,105.0,252.47,193.76
2016,7,25,18,45,152.0,47.5,0.5,29.5,70.5,180.62,135.39
2016,7,25,19,0,88.0,29.0,0.5,29.0,36.0,110.95,70.41
2016,7,25,19,15,44.0,14.5,0.5,28.5,18.0,37.75,0.0
2016,7,25,19,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,0.55,28.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,0.65,27.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,0.9,27.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,0.9,26.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,26,5,45,91.5,19.5,0.7,24.5,30.0,15.26,1.11
2016,7,26,6,0,183.0,39.0,0.8,25.0,60.0,30.24,19.03
2016,7,26,6,15,259.0,54.5,0.75,25.5,100.5,41.61,29.45
2016,7,26,6,30,335.0,70.0,0.7,26.0,141.0,52.58,39.14
2016,7,26,6,45,409.5,75.5,0.65,27.0,186.0,55.79,41.93
2016,7,26,7,0,484.0,81.0,0.6,28.0,231.0,59.23,44.68
2016,7,26,7,15,370.0,118.5,0.6,28.5,246.0,83.24,64.58
2016,7,26,7,30,256.0,156.0,0.6,29.0,261.0,111.31,87.33
2016,7,26,7,45,422.5,143.0,0.6,29.5,343.5,95.96,74.23
2016,7,26,8,0,589.0,130.0,0.6,30.0,426.0,84.97,64.86
2016,7,26,8,15,507.5,172.0,0.55,30.5,445.5,110.29,85.03
2016,7,26,8,30,426.0,214.0,0.5,31.0,465.0,142.62,99.59
2016,7,26,8,45,453.0,223.0,0.5,32.0,509.5,177.93,115.22
2016,7,26,9,0,480.0,232.0,0.5,33.0,554.0,216.54,138.74
2016,7,26,9,15,593.5,197.5,0.45,33.5,622.0,243.31,153.76
2016,7,26,9,30,707.0,163.0,0.4,34.0,690.0,282.31,180.52
2016,7,26,9,45,738.5,155.0,0.35,34.5,729.5,333.83,219.97
2016,7,26,10,0,770.0,147.0,0.3,35.0,769.0,381.16,256.18
2016,7,26,10,15,778.5,149.0,0.25,35.0,799.0,429.53,293.21
2016,7,26,10,30,787.0,151.0,0.2,35.0,829.0,478.14,329.26
2016,7,26,10,45,792.0,153.5,0.15,35.5,852.5,525.42,362.5
2016,7,26,11,0,797.0,156.0,0.1,36.0,876.0,572.23,394.19
2016,7,26,11,15,801.0,157.0,0.1,36.0,893.0,616.59,424.48
2016,7,26,11,30,805.0,158.0,0.1,36.0,910.0,660.02,453.35
2016,7,26,11,45,805.0,160.0,0.15,36.0,919.5,700.42,480.11
2016,7,26,12,0,805.0,162.0,0.2,36.0,929.0,739.26,505.46
2016,7,26,12,15,805.5,162.5,0.25,36.0,931.5,775.49,528.65
2016,7,26,12,30,806.0,163.0,0.3,36.0,934.0,809.84,549.75
2016,7,26,12,45,794.0,170.0,0.35,36.5,926.0,837.56,565.68
2016,7,26,13,0,782.0,177.0,0.4,37.0,918.0,862.5,580.01
2016,7,26,13,15,779.0,176.0,0.4,36.5,906.0,885.17,594.56
2016,7,26,13,30,776.0,175.0,0.4,36.0,894.0,905.11,607.59
2016,7,26,13,45,768.5,175.0,0.4,36.0,874.0,918.94,615.9
2016,7,26,14,0,761.0,175.0,0.4,36.0,854.0,929.73,622.61
2016,7,26,14,15,753.0,173.0,0.4,36.0,828.0,934.96,626.22
2016,7,26,14,30,745.0,171.0,0.4,36.0,802.0,937.09,628.22
2016,7,26,14,45,733.0,169.0,0.45,36.0,769.5,939.06,631.33
2016,7,26,15,0,721.0,167.0,0.5,36.0,737.0,931.47,628.96
2016,7,26,15,15,707.5,163.5,0.5,35.5,699.5,917.76,623.47
2016,7,26,15,30,694.0,160.0,0.5,35.0,662.0,901.24,616.44
2016,7,26,15,45,575.0,195.0,0.5,35.0,593.0,820.77,569.09
2016,7,26,16,0,456.0,230.0,0.5,35.0,524.0,734.17,514.77
2016,7,26,16,15,228.0,120.5,0.5,35.0,267.5,380.86,279.97
2016,7,26,16,30,0.0,11.0,0.5,35.0,11.0,9.7,1.88
2016,7,26,16,45,0.0,10.0,0.5,35.0,10.0,8.81,1.3
2016,7,26,17,0,0.0,9.0,0.5,35.0,9.0,7.92,0.62
2016,7,26,17,15,0.0,8.0,0.5,34.5,8.0,7.04,0.0
2016,7,26,17,30,0.0,7.0,0.5,34.0,7.0,6.15,0.0
2016,7,26,17,45,0.0,5.5,0.5,33.5,5.5,4.83,0.0
2016,7,26,18,0,0.0,4.0,0.5,33.0,4.0,3.51,0.0
2016,7,26,18,15,0.0,3.0,0.45,32.5,3.0,2.63,0.0
2016,7,26,18,30,0.0,2.0,0.4,32.0,2.0,1.75,0.0
2016,7,26,18,45,0.0,1.0,0.35,31.5,1.0,0.88,0.0
2016,7,26,19,0,0.0,0.0,0.3,31.0,0.0,0.0,0.0
2016,7,26,19,15,0.0,0.0,0.25,30.5,0.0,0.0,0.0
2016,7,26,19,30,0.0,0.0,0.2,30.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,0.15,30.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,0.1,30.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,0.1,29.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,0.1,29.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,0.1,28.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,0.1,28.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,0.15,27.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,0.2,27.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,0.25,27.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,0.3,26.5,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,5,45,81.5,19.5,0.55,23.5,28.5,16.01,0.35
2016,7,27,6,0,163.0,39.0,0.6,24.0,57.0,30.24,19.04
2016,7,27,6,15,238.0,55.0,0.6,24.5,96.5,41.98,29.88
2016,7,27,6,30,313.0,71.0,0.6,25.0,136.0,53.3,39.92
2016,7,27,6,45,172.5,91.5,0.6,26.0,129.0,69.29,53.53
2016,7,27,7,0,32.0,112.0,0.6,27.0,122.0,89.43,70.24
2016,7,27,7,15,41.5,134.5,0.65,27.5,150.0,105.81,83.57
2016,7,27,7,30,51.0,157.0,0.7,28.0,178.0,121.83,96.33
2016,7,27,7,45,42.0,173.5,0.75,29.0,192.5,133.74,105.27
2016,7,27,8,0,33.0,190.0,0.8,30.0,207.0,145.36,113.8
2016,7,27,8,15,35.5,211.0,0.75,30.5,230.5,159.44,124.31
2016,7,27,8,30,38.0,232.0,0.7,31.0,254.0,174.85,129.22
2016,7,27,8,45,167.5,260.5,0.65,31.5,371.0,198.72,140.96
2016,7,27,9,0,297.0,289.0,0.6,32.0,488.0,236.77,161.66
2016,7,27,9,15,509.5,220.5,0.5,32.5,588.5,244.19,158.21
2016,7,27,9,30,722.0,152.0,0.4,33.0,689.0,276.98,176.85
2016,7,27,9,45,736.0,154.0,0.35,33.5,725.5,331.1,218.94
2016,7,27,10,0,750.0,156.0,0.3,34.0,762.0,379.7,256.44
2016,7,27,10,15,759.0,158.5,0.25,34.0,792.0,427.71,293.25
2016,7,27,10,30,768.0,161.0,0.2,34.0,822.0,476.07,329.19
2016,7,27,10,45,773.5,163.5,0.2,34.0,846.0,522.8,363.32
2016,7,27,11,0,779.0,166.0,0.2,34.0,870.0,569.16,396.17
2016,7,27,11,15,783.0,167.5,0.2,34.0,887.0,613.25,426.61
2016,7,27,11,30,787.0,169.0,0.2,34.0,904.0,656.48,455.67
2016,7,27,11,45,787.0,171.5,0.25,34.5,913.0,696.74,481.74
2016,7,27,12,0,787.0,174.0,0.3,35.0,922.0,735.51,506.31
2016,7,27,12,15,586.5,297.0,0.35,35.0,855.5,724.08,496.15
2016,7,27,12,30,386.0,420.0,0.4,35.0,789.0,697.59,476.36
2016,7,27,12,45,577.5,302.5,0.45,35.0,851.5,777.99,532.39
2016,7,27,13,0,769.0,185.0,0.5,35.0,914.0,857.91,584.72
2016,7,27,13,15,766.0,184.0,0.5,34.5,901.5,880.41,598.62
2016,7,27,13,30,763.0,183.0,0.5,34.0,889.0,900.21,611.74
2016,7,27,13,45,521.0,305.0,0.5,34.0,782.0,816.48,557.77
2016,7,27,14,0,279.0,427.0,0.5,34.0,675.0,709.26,486.5
2016,7,27,14,15,504.5,303.5,0.5,34.0,736.0,828.15,568.5
2016,7,27,14,30,730.0,180.0,0.5,34.0,797.0,938.18,637.68
2016,7,27,14,45,719.0,177.0,0.5,34.0,764.5,933.55,634.34
2016,7,27,15,0,708.0,174.0,0.5,34.0,732.0,925.9,630.97
2016,7,27,15,15,635.0,200.5,0.5,33.5,682.0,885.99,609.6
2016,7,27,15,30,562.0,227.0,0.5,33.0,632.0,836.68,581.57
2016,7,27,15,45,281.0,121.5,0.5,33.0,324.0,434.59,318.73
2016,7,27,16,0,0.0,16.0,0.5,33.0,16.0,14.13,5.32
2016,7,27,16,15,0.0,29.5,0.45,33.0,29.5,26.06,14.91
2016,7,27,16,30,0.0,43.0,0.4,33.0,43.0,37.99,24.35
2016,7,27,16,45,0.0,47.0,0.4,33.0,47.0,41.51,27.21
2016,7,27,17,0,0.0,51.0,0.4,33.0,51.0,45.04,30.09
2016,7,27,17,15,0.0,44.5,0.4,32.5,44.5,39.26,25.7
2016,7,27,17,30,0.0,38.0,0.4,32.0,38.0,33.5,21.26
2016,7,27,17,45,0.0,31.5,0.4,31.5,31.5,27.74,16.75
2016,7,27,18,0,0.0,25.0,0.4,31.0,25.0,22.0,12.16
2016,7,27,18,15,0.0,19.5,0.4,30.5,19.5,17.14,8.21
2016,7,27,18,30,0.0,14.0,0.4,30.0,14.0,12.29,4.21
2016,7,27,18,45,0.0,9.0,0.4,29.5,9.0,7.9,0.54
2016,7,27,19,0,0.0,4.0,0.4,29.0,4.0,3.5,0.0
2016,7,27,19,15,0.0,2.0,0.4,28.5,2.0,1.82,0.0
2016,7,27,19,30,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.4,27.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,0.4,26.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,28,5,45,116.5,17.5,0.3,23.5,30.0,13.74,0.0
2016,7,28,6,0,233.0,35.0,0.3,24.0,60.0,27.26,16.54
2016,7,28,6,15,318.0,47.0,0.3,24.5,101.5,36.08,24.91
2016,7,28,6,30,403.0,59.0,0.3,25.0,143.0,45.82,33.58
2016,7,28,6,45,468.0,67.0,0.3,26.0,190.5,50.4,37.54
2016,7,28,7,0,533.0,75.0,0.3,27.0,238.0,54.83,41.17
2016,7,28,7,15,575.5,81.5,0.3,27.5,288.0,57.77,43.49
2016,7,28,7,30,618.0,88.0,0.3,28.0,338.0,60.56,45.61
2016,7,28,7,45,653.0,92.0,0.35,29.0,388.5,61.35,45.9
2016,7,28,8,0,688.0,96.0,0.4,30.0,439.0,62.1,46.14
2016,7,28,8,15,711.5,100.5,0.4,30.5,487.5,62.99,46.59
2016,7,28,8,30,735.0,105.0,0.4,31.0,536.0,81.99,51.06
2016,7,28,8,45,755.5,107.0,0.45,31.5,582.0,126.95,67.34
2016,7,28,9,0,776.0,109.0,0.5,32.0,628.0,174.51,96.43
2016,7,28,9,15,789.5,112.0,0.55,32.5,669.5,223.9,132.93
2016,7,28,9,30,803.0,115.0,0.6,33.0,711.0,274.77,173.13
2016,7,28,9,45,817.5,115.0,0.7,33.5,748.0,332.12,218.76
2016,7,28,10,0,832.0,115.0,0.8,34.0,785.0,382.79,259.34
2016,7,28,10,15,839.5,116.5,0.85,34.0,816.0,432.55,299.08
2016,7,28,10,30,847.0,118.0,0.9,34.0,847.0,482.25,337.8
2016,7,28,10,45,852.5,119.5,1.0,34.5,871.5,530.69,374.16
2016,7,28,11,0,858.0,121.0,1.1,35.0,896.0,578.48,409.01
2016,7,28,11,15,862.0,122.0,1.15,35.0,913.5,624.16,442.02
2016,7,28,11,30,866.0,123.0,1.2,35.0,931.0,668.7,473.48
2016,7,28,11,45,869.0,123.0,1.25,35.0,941.0,710.43,502.46
2016,7,28,12,0,872.0,123.0,1.3,35.0,951.0,750.61,529.55
2016,7,28,12,15,872.5,123.5,1.35,35.0,953.5,787.56,553.1
2016,7,28,12,30,873.0,124.0,1.4,35.0,956.0,822.47,575.28
2016,7,28,12,45,869.5,125.5,1.45,35.5,950.5,852.71,593.27
2016,7,28,13,0,866.0,127.0,1.5,36.0,945.0,880.38,609.62
2016,7,28,13,15,863.0,126.5,1.5,36.0,932.5,903.95,624.12
2016,7,28,13,30,860.0,126.0,1.5,36.0,920.0,924.66,636.93
2016,7,28,13,45,857.5,123.5,1.55,36.0,900.5,940.93,647.76
2016,7,28,14,0,855.0,121.0,1.6,36.0,881.0,954.09,656.84
2016,7,28,14,15,526.0,267.0,1.6,35.5,730.0,811.27,567.53
2016,7,28,14,30,197.0,413.0,1.6,35.0,579.0,619.72,437.44
2016,7,28,14,45,104.5,325.5,1.65,35.0,413.0,441.43,317.71
2016,7,28,15,0,12.0,238.0,1.7,35.0,247.0,231.34,167.5
2016,7,28,15,15,123.5,284.5,1.7,35.0,373.5,424.6,310.58
2016,7,28,15,30,235.0,331.0,1.7,35.0,500.0,591.86,427.82
2016,7,28,15,45,253.0,305.5,1.7,35.0,477.0,602.69,435.54
2016,7,28,16,0,271.0,280.0,1.7,35.0,454.0,593.02,430.95
2016,7,28,16,15,501.5,188.5,1.65,34.5,480.0,726.32,529.1
2016,7,28,16,30,732.0,97.0,1.6,34.0,506.0,831.18,600.33
2016,7,28,16,45,706.0,93.0,1.6,33.5,457.0,788.71,574.64
2016,7,28,17,0,680.0,89.0,1.6,33.0,408.0,749.84,552.24
2016,7,28,17,15,646.0,84.0,1.5,32.5,357.5,697.13,518.92
2016,7,28,17,30,612.0,79.0,1.4,32.0,307.0,644.25,484.61
2016,7,28,17,45,567.0,72.5,1.3,31.5,258.0,580.73,441.51
2016,7,28,18,0,522.0,66.0,1.2,31.0,209.0,518.57,397.62
2016,7,28,18,15,453.5,57.5,1.15,30.5,162.5,438.46,338.34
2016,7,28,18,30,385.0,49.0,1.1,30.0,116.0,362.49,278.58
2016,7,28,18,45,282.5,37.0,1.05,29.5,77.5,265.56,199.61
2016,7,28,19,0,180.0,25.0,1.0,29.0,39.0,170.18,100.1
2016,7,28,19,15,90.0,12.5,1.05,28.5,19.5,61.26,0.0
2016,7,28,19,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,1.15,28.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.15,27.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.05,26.5,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,124.5,16.5,0.55,23.5,29.5,12.97,0.0
2016,7,29,6,0,249.0,33.0,0.6,24.0,59.0,25.74,15.19
2016,7,29,6,15,336.5,43.5,0.65,24.0,100.0,34.37,23.48
2016,7,29,6,30,424.0,54.0,0.7,24.0,141.0,41.63,30.12
2016,7,29,6,45,488.5,60.5,0.75,24.5,188.5,45.18,33.32
2016,7,29,7,0,553.0,67.0,0.8,25.0,236.0,48.66,36.27
2016,7,29,7,15,594.5,73.0,0.85,25.0,285.5,51.5,38.65
2016,7,29,7,30,636.0,79.0,0.9,25.0,335.0,54.2,40.84
2016,7,29,7,45,670.0,82.5,1.0,25.5,385.0,54.95,41.24
2016,7,29,8,0,704.0,86.0,1.1,26.0,435.0,61.42,46.43
2016,7,29,8,15,727.0,89.5,1.1,26.5,483.0,62.14,46.75
2016,7,29,8,30,750.0,93.0,1.1,27.0,531.0,72.33,45.28
2016,7,29,8,45,772.0,94.0,1.15,27.5,577.5,117.55,61.19
2016,7,29,9,0,794.0,95.0,1.2,28.0,624.0,165.48,90.9
2016,7,29,9,15,549.5,212.0,1.15,28.5,589.5,243.95,160.25
2016,7,29,9,30,305.0,329.0,1.1,29.0,555.0,306.79,216.61
2016,7,29,9,45,576.0,215.0,1.1,29.5,668.5,319.42,219.99
2016,7,29,10,0,847.0,101.0,1.1,30.0,782.0,376.49,259.84
2016,7,29,10,15,855.5,102.5,1.05,30.0,813.5,427.34,301.01
2016,7,29,10,30,864.0,104.0,1.0,30.0,845.0,478.22,341.02
2016,7,29,10,45,870.0,105.5,0.95,30.5,870.5,527.65,377.99
2016,7,29,11,0,876.0,107.0,0.9,31.0,896.0,576.47,413.1
2016,7,29,11,15,584.5,277.5,0.85,31.0,808.5,578.28,412.89
2016,7,29,11,30,293.0,448.0,0.8,31.0,721.0,564.31,399.9
2016,7,29,11,45,589.0,281.0,0.8,31.5,837.0,649.66,461.66
2016,7,29,12,0,885.0,114.0,0.8,32.0,953.0,751.73,531.89
2016,7,29,12,15,886.0,114.0,0.75,32.0,956.5,789.03,553.51
2016,7,29,12,30,887.0,114.0,0.7,32.0,960.0,824.25,574.27
2016,7,29,12,45,638.0,263.5,0.7,32.5,870.0,793.67,551.43
2016,7,29,13,0,389.0,413.0,0.7,33.0,780.0,734.42,507.77
2016,7,29,13,15,630.0,266.5,0.7,33.0,852.0,840.89,581.63
2016,7,29,13,30,871.0,120.0,0.7,33.0,924.0,928.41,635.55
2016,7,29,13,45,499.0,279.5,0.7,33.5,738.0,769.66,533.25
2016,7,29,14,0,127.0,439.0,0.7,34.0,552.0,561.68,391.31
2016,7,29,14,15,485.0,279.5,0.65,34.0,691.0,783.88,545.8
2016,7,29,14,30,843.0,120.0,0.6,34.0,830.0,967.6,657.83
2016,7,29,14,45,498.5,248.5,0.6,34.0,664.0,783.71,542.59
2016,7,29,15,0,154.0,377.0,0.6,34.0,498.0,552.21,387.92
2016,7,29,15,15,474.5,246.0,0.6,33.5,591.5,767.92,540.58
2016,7,29,15,30,795.0,115.0,0.6,33.0,685.0,942.08,650.43
2016,7,29,15,45,773.5,114.5,0.6,33.0,640.5,917.16,634.5
2016,7,29,16,0,752.0,114.0,0.6,33.0,596.0,889.67,619.79
2016,7,29,16,15,731.5,110.0,0.55,32.5,549.0,856.69,601.92
2016,7,29,16,30,711.0,106.0,0.5,32.0,502.0,826.88,585.91
2016,7,29,16,45,675.5,104.0,0.45,32.0,451.0,779.03,557.01
2016,7,29,17,0,640.0,102.0,0.4,32.0,400.0,730.34,527.27
2016,7,29,17,15,604.0,96.0,0.35,31.5,350.0,675.67,493.92
2016,7,29,17,30,568.0,90.0,0.3,31.0,300.0,620.94,459.48
2016,7,29,17,45,512.5,83.0,0.3,30.5,250.0,549.58,412.67
2016,7,29,18,0,457.0,76.0,0.3,30.0,200.0,480.16,364.84
2016,7,29,18,15,389.0,65.0,0.3,29.5,155.0,395.32,302.62
2016,7,29,18,30,321.0,54.0,0.3,29.0,110.0,321.33,245.24
2016,7,29,18,45,227.0,39.5,0.3,29.0,72.5,230.89,171.73
2016,7,29,19,0,133.0,25.0,0.3,29.0,35.0,141.12,77.3
2016,7,29,19,15,66.5,12.5,0.3,28.5,17.5,48.14,0.0
2016,7,29,19,30,0.0,0.0,0.3,28.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,0.3,27.5,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,0.25,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,0.2,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,0.2,25.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,0.2,24.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.15,22.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,30,5,45,96.0,17.5,0.25,22.5,27.5,13.75,0.0
2016,7,30,6,0,192.0,35.0,0.3,23.0,55.0,27.24,16.39
2016,7,30,6,15,275.0,48.5,0.3,23.5,95.0,37.19,25.91
2016,7,30,6,30,358.0,62.0,0.3,24.0,135.0,46.82,34.55
2016,7,30,6,45,421.0,72.0,0.3,24.5,181.5,53.47,40.4
2016,7,30,7,0,484.0,82.0,0.3,25.0,228.0,60.54,46.4
2016,7,30,7,15,352.5,119.5,0.3,26.0,236.5,84.18,66.04
2016,7,30,7,30,221.0,157.0,0.3,27.0,245.0,111.78,88.37
2016,7,30,7,45,431.0,132.5,0.3,28.0,335.0,89.38,69.22
2016,7,30,8,0,641.0,108.0,0.3,29.0,425.0,70.14,52.92
2016,7,30,8,15,665.5,113.0,0.3,29.5,473.0,70.97,53.35
2016,7,30,8,30,690.0,118.0,0.3,30.0,521.0,79.24,51.51
2016,7,30,8,45,503.0,200.0,0.35,30.5,507.0,162.86,104.0
2016,7,30,9,0,316.0,282.0,0.4,31.0,493.0,232.77,158.56
2016,7,30,9,15,380.0,280.5,0.4,31.0,550.0,266.47,180.06
2016,7,30,9,30,444.0,279.0,0.4,31.0,607.0,297.5,201.63
2016,7,30,9,45,281.5,331.5,0.45,31.5,543.5,323.49,226.6
2016,7,30,10,0,119.0,384.0,0.5,32.0,480.0,333.33,237.66
2016,7,30,10,15,181.0,399.0,0.5,32.0,551.0,381.2,270.68
2016,7,30,10,30,243.0,414.0,0.5,32.0,622.0,427.47,302.56
2016,7,30,10,45,528.5,279.0,0.5,32.5,749.0,484.89,342.35
2016,7,30,11,0,814.0,144.0,0.5,33.0,876.0,568.04,400.59
2016,7,30,11,15,569.0,292.5,0.5,33.0,809.5,580.05,407.31
2016,7,30,11,30,324.0,441.0,0.5,33.0,743.0,578.48,403.62
2016,7,30,11,45,575.0,294.5,0.55,33.5,836.5,650.33,455.17
2016,7,30,12,0,826.0,148.0,0.6,34.0,930.0,735.71,514.3
2016,7,30,12,15,826.5,148.5,0.6,34.0,932.5,771.42,536.1
2016,7,30,12,30,827.0,149.0,0.6,34.0,935.0,805.22,556.59
2016,7,30,12,45,824.0,150.0,0.6,34.0,930.0,834.46,574.18
2016,7,30,13,0,821.0,151.0,0.6,34.0,925.0,861.29,590.29
2016,7,30,13,15,818.0,150.0,0.6,34.0,912.5,892.8,609.2
2016,7,30,13,30,815.0,149.0,0.6,34.0,900.0,913.23,621.38
2016,7,30,13,45,809.0,148.5,0.65,34.0,880.0,928.4,631.59
2016,7,30,14,0,803.0,148.0,0.7,34.0,860.0,940.47,640.14
2016,7,30,14,15,796.0,146.0,0.7,34.0,834.0,946.87,644.52
2016,7,30,14,30,789.0,144.0,0.7,34.0,808.0,950.07,647.21
2016,7,30,14,45,779.5,142.0,0.7,34.0,775.5,947.63,646.72
2016,7,30,15,0,770.0,140.0,0.7,34.0,743.0,942.06,644.57
2016,7,30,15,15,757.5,137.0,0.7,33.5,705.0,929.34,639.6
2016,7,30,15,30,745.0,134.0,0.7,33.0,667.0,913.67,632.99
2016,7,30,15,45,726.5,131.5,0.7,33.0,624.0,895.72,623.79
2016,7,30,16,0,708.0,129.0,0.7,33.0,581.0,869.75,609.7
2016,7,30,16,15,583.0,159.0,0.7,33.0,512.0,777.56,553.75
2016,7,30,16,30,458.0,189.0,0.7,33.0,443.0,679.46,490.98
2016,7,30,16,45,274.0,190.5,0.7,33.0,338.0,486.99,359.95
2016,7,30,17,0,90.0,192.0,0.7,33.0,233.0,288.57,216.1
2016,7,30,17,15,84.0,169.0,0.65,32.0,203.5,257.84,195.81
2016,7,30,17,30,78.0,146.0,0.6,31.0,174.0,226.83,173.72
2016,7,30,17,45,67.5,123.5,0.55,30.5,145.5,192.63,148.02
2016,7,30,18,0,57.0,101.0,0.5,30.0,117.0,158.43,121.59
2016,7,30,18,15,42.5,79.5,0.5,29.5,90.0,122.75,93.16
2016,7,30,18,30,28.0,58.0,0.5,29.0,63.0,87.05,64.05
2016,7,30,18,45,14.0,38.5,0.55,28.5,41.0,54.55,36.94
2016,7,30,19,0,0.0,19.0,0.6,28.0,19.0,16.75,3.59
2016,7,30,19,15,0.0,9.5,0.6,28.0,9.5,8.64,0.0
2016,7,30,19,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,0.25,23.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,31,5,45,83.0,17.5,0.45,22.5,26.0,13.76,0.0
2016,7,31,6,0,166.0,35.0,0.5,23.0,52.0,27.23,16.22
2016,7,31,6,15,246.5,50.0,0.45,23.5,91.5,38.31,26.8
2016,7,31,6,30,327.0,65.0,0.4,24.0,131.0,49.03,36.39
2016,7,31,6,45,166.0,83.0,0.4,25.0,116.5,63.41,48.74
2016,7,31,7,0,5.0,101.0,0.4,26.0,102.0,84.44,66.33
2016,7,31,7,15,17.0,124.0,0.4,26.5,130.5,102.6,81.22
2016,7,31,7,30,29.0,147.0,0.4,27.0,159.0,115.19,91.17
2016,7,31,7,45,47.0,174.0,0.4,27.5,196.0,133.78,105.82
2016,7,31,8,0,65.0,201.0,0.4,28.0,233.0,151.84,119.73
2016,7,31,8,15,361.5,166.0,0.4,28.5,373.5,105.63,81.74
2016,7,31,8,30,658.0,131.0,0.4,29.0,514.0,85.74,65.28
2016,7,31,8,45,481.0,207.5,0.4,29.5,500.0,164.95,107.04
2016,7,31,9,0,304.0,284.0,0.4,30.0,486.0,231.69,158.94
2016,7,31,9,15,519.0,215.0,0.35,30.5,586.5,238.19,154.27
2016,7,31,9,30,734.0,146.0,0.3,31.0,687.0,277.03,177.17
2016,7,31,9,45,768.5,135.5,0.25,31.5,728.0,321.8,212.36
2016,7,31,10,0,803.0,125.0,0.2,32.0,769.0,369.9,249.89
2016,7,31,10,15,812.0,127.0,0.2,32.0,800.0,425.45,292.92
2016,7,31,10,30,821.0,129.0,0.2,32.0,831.0,475.07,330.72
2016,7,31,10,45,824.0,132.5,0.2,32.5,855.0,522.73,365.38
2016,7,31,11,0,827.0,136.0,0.2,33.0,879.0,569.59,398.24
2016,7,31,11,15,831.0,137.0,0.25,33.0,896.5,614.16,429.93
2016,7,31,11,30,835.0,138.0,0.3,33.0,914.0,657.67,460.18
2016,7,31,11,45,835.0,140.5,0.35,33.5,923.5,698.38,486.98
2016,7,31,12,0,835.0,143.0,0.4,34.0,933.0,737.44,512.09
2016,7,31,12,15,836.0,143.5,0.45,34.0,936.0,773.83,535.32
2016,7,31,12,30,837.0,144.0,0.5,34.0,939.0,808.33,556.89
2016,7,31,12,45,499.5,310.0,0.55,34.0,784.0,718.76,496.85
2016,7,31,13,0,162.0,476.0,0.6,34.0,629.0,588.07,407.04
2016,7,31,13,15,480.5,319.0,0.6,34.0,763.0,754.31,522.97
2016,7,31,13,30,799.0,162.0,0.6,34.0,897.0,910.71,621.81
2016,7,31,13,45,789.0,164.0,0.65,34.0,876.0,924.54,629.37
2016,7,31,14,0,779.0,166.0,0.7,34.0,855.0,935.23,637.12
2016,7,31,14,15,503.5,285.5,0.7,33.5,726.0,807.4,557.88
2016,7,31,14,30,228.0,405.0,0.7,33.0,597.0,641.65,448.87
2016,7,31,14,45,360.0,344.0,0.75,33.0,632.0,731.22,513.31
2016,7,31,15,0,492.0,283.0,0.8,33.0,667.0,820.15,573.47
2016,7,31,15,15,279.0,298.5,0.8,32.5,514.0,612.69,437.15
2016,7,31,15,30,66.0,314.0,0.8,32.0,361.0,386.78,280.81
2016,7,31,15,45,238.5,278.0,0.8,32.0,432.5,556.38,405.76
2016,7,31,16,0,411.0,242.0,0.8,32.0,504.0,702.41,506.81
2016,7,31,16,15,334.0,237.0,0.8,31.5,438.5,602.94,440.32
2016,7,31,16,30,257.0,232.0,0.8,31.0,373.0,523.52,387.35
2016,7,31,16,45,294.5,201.5,0.8,31.0,349.0,519.59,388.01
2016,7,31,17,0,332.0,171.0,0.8,31.0,325.0,511.97,385.33
2016,7,31,17,15,405.0,140.0,0.7,30.5,304.5,548.99,414.11
2016,7,31,17,30,478.0,109.0,0.6,30.0,284.0,560.97,424.79
2016,7,31,17,45,426.5,98.5,0.55,29.5,236.0,492.95,376.62
2016,7,31,18,0,375.0,88.0,0.5,29.0,188.0,427.41,329.0
2016,7,31,18,15,307.5,74.0,0.45,28.5,144.0,348.56,269.17
2016,7,31,18,30,240.0,60.0,0.4,28.0,100.0,274.68,210.61
2016,7,31,18,45,158.5,42.0,0.4,27.5,64.5,177.76,132.04
2016,7,31,19,0,77.0,24.0,0.4,27.0,29.0,92.5,41.24
2016,7,31,19,15,38.5,12.0,0.4,26.5,14.5,32.1,0.0
2016,7,31,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,1,5,45,87.5,17.0,0.45,22.5,25.5,13.38,0.0
2016,8,1,6,0,175.0,34.0,0.5,23.0,51.0,26.49,15.47
2016,8,1,6,15,260.5,48.0,0.5,23.5,91.0,36.85,25.53
2016,8,1,6,30,346.0,62.0,0.5,24.0,131.0,46.87,34.54
2016,8,1,6,45,173.0,74.5,0.5,24.5,109.0,57.5,43.81
2016,8,1,7,0,0.0,87.0,0.5,25.0,87.0,74.11,57.91
2016,8,1,7,15,286.5,91.5,0.5,25.5,205.0,64.2,49.32
