Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,7,30,573.0,96.0,0.5,26.0,323.0,66.7,51.22
2016,8,1,7,45,610.5,101.0,0.5,26.5,373.5,67.9,51.93
2016,8,1,8,0,648.0,106.0,0.5,27.0,424.0,69.02,52.56
2016,8,1,8,15,673.5,110.5,0.5,27.5,472.0,69.6,52.73
2016,8,1,8,30,699.0,115.0,0.5,28.0,520.0,74.43,56.4
2016,8,1,8,45,722.0,117.5,0.5,28.5,566.5,118.7,64.59
2016,8,1,9,0,745.0,120.0,0.5,29.0,613.0,172.52,97.78
2016,8,1,9,15,494.0,229.5,0.45,29.5,565.5,242.29,159.39
2016,8,1,9,30,243.0,339.0,0.4,30.0,518.0,307.05,216.07
2016,8,1,9,45,128.0,294.5,0.4,30.5,389.5,263.2,188.28
2016,8,1,10,0,13.0,250.0,0.4,31.0,261.0,217.51,158.01
2016,8,1,10,15,75.5,334.5,0.35,31.0,399.0,301.15,217.2
2016,8,1,10,30,138.0,419.0,0.3,31.0,537.0,391.12,278.79
2016,8,1,10,45,280.0,395.5,0.25,31.5,643.5,451.46,318.84
2016,8,1,11,0,422.0,372.0,0.2,32.0,750.0,527.66,369.69
2016,8,1,11,15,410.5,385.0,0.2,32.0,759.0,558.74,390.36
2016,8,1,11,30,399.0,398.0,0.2,32.0,768.0,591.82,412.24
2016,8,1,11,45,611.5,275.0,0.2,32.5,849.0,658.47,458.45
2016,8,1,12,0,824.0,152.0,0.2,33.0,930.0,735.85,510.57
2016,8,1,12,15,613.0,281.0,0.2,33.0,861.0,728.37,501.37
2016,8,1,12,30,402.0,410.0,0.2,33.0,792.0,699.92,479.46
2016,8,1,12,45,583.5,300.5,0.25,33.0,851.5,778.92,534.4
2016,8,1,13,0,765.0,191.0,0.3,33.0,911.0,856.81,585.46
2016,8,1,13,15,761.5,190.0,0.3,33.0,898.0,878.97,597.91
2016,8,1,13,30,758.0,189.0,0.3,33.0,885.0,898.39,609.54
2016,8,1,13,45,607.0,272.0,0.35,33.0,821.5,865.36,589.09
2016,8,1,14,0,456.0,355.0,0.4,33.0,758.0,817.49,557.99
2016,8,1,14,15,260.5,367.5,0.4,33.0,596.5,640.58,445.12
2016,8,1,14,30,65.0,380.0,0.4,33.0,435.0,438.83,309.82
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,446.81,317.99
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,454.67,324.31
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,692.32,490.79
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,880.97,613.43
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,805.04,565.19
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,737.84,523.23
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,689.31,494.07
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,640.17,463.65
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,512.86,378.05
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,391.45,293.11
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,350.45,265.82
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,309.65,237.07
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,367.62,282.81
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,416.84,319.44
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,337.84,259.57
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,263.77,201.68
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,168.8,124.63
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,83.29,31.26
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,28.93,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,13.96,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,26.47,15.28
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,37.96,26.45
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,49.07,36.4
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,67.79,52.42
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,86.96,68.35
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,101.13,79.85
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,109.36,86.2
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,121.39,95.57
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,132.88,104.32
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,103.74,80.16
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,81.55,61.81
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,124.98,70.74
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,171.18,97.93
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,244.56,158.98
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,304.86,210.3
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,326.4,229.37
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,347.73,247.01
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,345.42,246.42
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,326.73,233.8
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,308.35,220.71
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,292.85,209.47
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,396.67,282.39
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,520.19,365.33
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,473.32,332.41
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,418.62,295.12
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,550.92,388.41
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,694.92,484.33
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,765.8,532.26
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,837.42,581.36
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,801.34,557.09
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,749.4,523.65
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,713.44,501.75
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,660.7,468.29
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,629.12,449.03
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,595.69,427.99
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,673.16,483.14
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,733.33,525.22
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,673.14,485.98
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,611.93,446.44
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,341.48,257.25
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,78.01,56.12
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,43.76,29.64
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,9.7,2.25
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,7.49,0.48
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,5.28,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,4.4,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.51,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,3.07,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.63,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.75,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.88,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.44,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,4.38,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,8.78,1.27
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,16.27,8.24
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,23.77,15.0
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,33.05,23.21
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,42.35,31.3
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,60.47,46.93
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,77.47,61.37
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,104.46,83.91
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,130.55,105.23
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,125.82,100.66
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,120.52,95.75
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,137.94,104.63
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,155.77,117.84
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,149.06,112.35
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,141.6,106.37
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,119.9,89.16
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,97.25,71.25
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,104.21,76.58
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,111.2,81.88
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,123.74,91.26
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,136.5,100.75
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,119.89,87.9
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,102.94,74.8
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,94.22,68.06
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,85.44,61.27
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,92.16,66.46
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,98.91,71.66
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,86.94,62.41
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,74.89,53.11
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,83.41,59.76
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,91.95,66.41
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,123.7,91.05
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,155.96,115.85
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,135.4,100.09
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,114.69,84.23
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,95.47,69.52
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,76.38,54.78
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,160.64,120.69
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,250.47,189.06
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,311.83,235.86
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,358.81,271.63
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,351.98,267.95
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,344.3,263.96
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,289.0,222.66
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,234.04,180.98
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,204.39,158.93
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,174.77,136.27
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,144.08,111.96
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,103.37,79.09
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,75.64,56.3
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,47.52,32.84
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,28.43,16.53
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,10.55,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,5.46,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,14.55,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.97,13.86
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,35.38,24.56
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.48,33.87
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,33.2,23.43
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,27.3,18.3
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,46.78,35.21
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,66.23,51.77
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,104.84,84.24
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,141.14,114.01
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,157.66,126.86
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,162.65,130.17
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,188.42,142.39
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,216.45,161.97
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,236.13,175.99
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,255.91,190.24
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,257.02,190.97
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,255.91,190.0
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,263.38,195.41
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,259.65,192.47
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,279.78,206.69
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,300.4,221.03
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,343.49,251.77
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,395.18,288.04
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,471.59,341.36
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,557.43,399.61
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,503.45,361.5
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,438.81,316.32
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,400.04,289.19
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,358.76,259.81
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,489.39,352.97
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,617.71,439.95
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,461.64,332.81
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,274.62,200.28
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,318.4,233.2
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,352.25,257.62
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,223.28,164.36
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,112.03,81.15
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,102.35,74.31
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,92.65,67.16
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,196.2,147.54
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,302.28,227.03
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,287.18,216.44
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,271.75,206.22
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,336.53,257.55
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,380.34,292.37
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,343.71,266.11
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,306.59,239.38
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,264.53,207.79
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,222.66,175.29
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,176.18,137.85
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,130.67,100.07
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,80.53,56.74
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,15.51,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,7.73,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,12.28,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,23.38,12.3
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,38.85,27.34
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,54.24,41.22
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,70.69,55.67
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,86.84,69.54
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,63.03,49.08
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,33.5,23.52
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,95.46,76.38
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,147.29,119.08
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,85.88,67.4
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,8.82,1.91
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,75.35,55.55
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,137.32,104.13
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,134.57,101.55
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,131.51,98.95
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,137.39,103.08
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,143.45,107.34
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,227.89,171.31
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,303.45,226.9
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,377.13,279.75
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,452.44,333.1
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,472.71,347.42
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,493.96,362.76
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,498.64,365.48
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,500.27,365.88
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,469.59,343.86
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,435.39,319.29
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,317.16,235.0
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,189.54,140.81
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,188.41,140.44
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,187.22,139.61
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,434.41,324.3
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,689.65,498.78
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,730.16,525.48
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,783.69,562.24
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,539.64,396.2
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,258.23,191.88
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,603.46,451.31
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,887.11,640.11
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,571.59,425.4
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,202.28,151.49
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,106.78,79.5
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,19.41,10.07
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,262.31,207.47
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,495.79,382.4
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,449.12,347.62
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,402.65,314.56
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,350.06,275.07
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,298.58,235.11
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,237.26,186.22
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,178.52,137.77
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,98.89,70.35
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,17.58,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,8.19,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,14.1,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,24.22,12.57
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,35.42,24.29
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,46.25,34.2
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,53.3,40.54
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,60.12,46.44
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,65.54,50.95
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,69.53,54.11
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,108.79,86.63
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,146.06,116.51
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,139.29,110.23
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,129.7,101.88
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,134.55,83.7
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,166.35,94.35
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,214.73,129.18
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,264.92,168.67
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,315.37,209.53
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,366.86,250.83
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,417.42,291.39
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,468.23,331.06
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,520.16,369.55
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,567.85,403.9
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,613.1,436.36
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,657.25,467.19
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,698.88,495.26
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,739.05,521.74
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,775.02,544.45
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,808.9,565.24
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,838.87,584.3
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,866.33,601.85
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,888.88,615.62
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,908.53,627.7
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,923.33,636.94
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,935.0,644.44
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,940.63,648.46
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,953.55,657.08
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,950.13,656.82
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,943.49,654.95
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,930.05,647.29
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,913.59,637.96
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,736.39,526.74
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,529.83,385.84
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,684.83,499.97
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,799.13,576.98
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,753.69,547.91
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,707.23,519.56
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,650.25,484.62
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,593.45,448.47
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,522.66,399.79
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,453.92,350.08
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,365.15,282.7
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,288.2,220.91
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,194.64,139.75
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,90.3,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,30.44,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,13.64,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,24.16,12.08
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,35.77,24.4
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,47.7,35.24
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.52,43.09
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,65.0,50.41
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,70.57,55.02
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,75.9,59.28
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,105.72,83.96
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,142.86,114.1
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,107.05,84.16
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,66.39,50.24
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,122.43,91.72
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,175.77,132.0
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,211.03,157.18
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,258.48,191.45
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,193.65,143.42
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,119.4,87.57
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,258.59,191.02
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,412.78,300.99
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,448.16,325.02
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,495.96,358.28
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,409.43,297.77
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,305.7,223.15
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,434.17,316.34
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,577.72,415.06
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,600.63,429.63
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,626.74,447.27
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,590.57,422.14
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,553.19,396.27
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,546.43,391.82
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,527.31,378.87
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,736.95,527.9
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,917.47,645.8
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,922.72,648.71
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,924.82,652.13
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,717.55,516.64
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,455.85,333.25
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,697.44,510.28
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,888.71,637.54
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,861.47,619.32
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,831.91,602.4
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,795.05,581.01
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,756.39,558.19
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,705.51,526.31
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,646.64,488.25
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,588.18,449.79
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,530.6,410.13
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,459.38,358.58
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,391.04,307.01
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,310.67,243.8
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,221.89,171.95
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,131.46,92.89
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,16.93,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,7.73,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.45,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.87,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,2.19,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.51,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,5.26,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,7.02,0.48
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,20.24,12.02
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,33.5,23.47
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,64.56,49.89
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,93.58,73.97
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,124.91,99.42
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,154.98,123.27
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,170.39,128.58
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,186.51,139.89
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,200.55,150.0
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,214.76,160.29
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,264.97,195.51
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,330.55,241.49
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,260.35,191.51
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,181.66,134.19
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,167.44,123.49
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,152.72,112.15
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,145.83,106.94
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,138.74,101.55
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,142.14,103.89
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,145.6,106.25
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,146.96,107.25
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,148.3,108.26
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,198.6,145.8
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,249.88,183.24
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,291.8,213.42
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,345.51,251.6
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,259.67,190.19
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,183.71,134.95
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,279.83,206.99
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,373.01,274.36
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,251.03,186.03
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,146.79,108.44
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,164.91,123.1
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,183.73,137.98
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,126.86,94.56
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,71.76,51.69
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,138.99,105.59
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,213.26,163.97
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,146.01,111.63
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,80.7,59.82
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,68.95,50.76
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,57.44,41.63
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,226.53,182.58
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,375.21,298.85
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,279.52,221.63
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,204.93,159.56
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,120.25,83.7
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,11.82,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.91,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,12.28,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,21.18,9.19
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,30.19,19.79
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,40.03,28.8
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.71,22.76
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,33.49,23.49
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,45.45,33.77
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,57.44,43.86
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,78.72,61.62
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,99.0,78.18
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,101.97,80.14
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,104.82,82.03
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,111.38,83.06
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,117.99,87.77
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,136.24,101.52
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,154.8,115.37
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,184.39,137.16
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,214.63,159.13
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,230.51,170.59
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,246.72,182.3
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,319.04,234.15
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,403.13,292.86
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,423.69,306.78
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,444.73,321.37
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,576.67,418.13
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,734.55,528.55
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,771.32,550.68
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,805.96,572.42
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,836.72,591.6
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,864.9,609.13
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,802.03,566.66
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,704.44,497.61
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,449.37,326.09
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,177.21,128.71
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,426.82,314.91
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,682.52,489.81
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,822.91,587.38
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,943.01,665.28
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,930.02,657.07
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,914.0,648.74
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,888.1,634.28
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,859.68,618.27
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,830.28,602.05
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,793.94,581.09
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,436.93,335.64
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,47.69,32.62
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,335.18,266.89
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,581.01,448.74
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,509.33,395.12
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,439.81,343.46
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,347.5,271.56
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,267.21,205.61
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,145.61,99.42
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,15.46,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,11.82,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,20.43,8.05
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,29.65,19.16
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,37.56,26.55
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,42.5,31.07
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,47.28,35.25
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,50.2,37.67
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,53.0,39.89
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,53.83,40.37
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,60.2,45.49
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,105.58,82.92
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,169.34,134.08
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,130.95,84.47
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,146.51,77.84
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,205.68,120.75
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,257.05,161.76
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,308.4,204.16
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,360.28,246.88
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,411.18,288.65
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,462.04,329.33
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,511.1,366.83
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,559.34,402.43
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,605.79,436.46
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,651.04,468.73
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,692.56,496.68
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,732.25,522.67
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,688.0,487.81
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,613.93,432.66
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,643.9,453.74
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,670.51,471.56
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,567.32,401.67
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,453.14,323.19
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,303.48,220.11
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,145.8,105.49
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,263.4,193.34
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,381.3,277.19
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,374.41,272.34
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,367.23,268.19
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,660.71,481.8
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,896.68,636.65
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,795.84,571.22
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,682.64,496.05
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,663.83,487.42
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,642.17,475.73
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,518.81,390.63
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,419.29,319.43
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,378.53,291.61
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,337.4,262.15
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,290.01,226.64
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,243.23,190.32
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,176.93,137.47
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,125.96,95.02
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,73.72,46.28
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,11.82,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,20.39,7.41
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.96,20.19
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,41.22,29.64
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,47.53,35.36
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,52.07,39.35
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,55.52,42.21
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,58.82,44.84
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,94.73,74.8
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,140.84,112.38
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,156.02,123.93
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,170.52,134.86
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,131.6,86.09
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,148.19,79.97
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,226.09,145.89
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,292.59,204.46
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,329.14,232.8
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,364.13,259.71
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,398.02,285.53
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,431.57,310.55
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,434.54,313.22
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,420.85,303.38
