Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,509.01,366.14
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,615.48,439.73
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,619.35,440.17
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,614.31,435.15
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,707.93,502.79
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,805.96,568.25
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,836.66,586.38
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,864.68,603.58
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,888.44,618.16
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,909.22,630.99
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,877.11,611.55
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,818.77,571.0
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,896.73,625.34
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,948.2,655.6
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,808.86,568.68
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,610.73,435.46
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,787.96,561.8
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,912.72,640.65
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,762.43,545.75
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,574.05,417.83
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,705.49,515.77
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,808.15,583.89
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,764.76,556.33
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,720.08,529.24
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,669.29,497.55
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,614.26,461.78
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,543.6,413.87
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,475.23,365.04
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,387.67,299.03
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,305.88,232.75
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,196.96,126.44
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,60.26,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,10.91,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.88,5.76
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.49,18.03
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,36.88,25.8
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,40.6,29.21
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,44.29,32.38
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,47.35,34.92
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,50.28,37.25
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,56.31,42.11
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,57.4,42.77
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,58.35,43.39
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,59.23,43.96
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,91.61,48.03
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,150.06,80.41
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,200.42,115.58
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,252.12,156.16
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,303.35,198.18
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,355.29,240.83
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,406.78,282.88
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,458.21,323.81
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,450.73,323.12
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,421.72,303.11
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,479.83,344.22
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,541.15,386.64
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,629.05,450.22
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,733.75,523.53
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,608.77,435.16
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,439.09,312.79
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,474.66,338.89
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,511.85,364.48
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,722.42,513.99
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,909.27,633.97
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,924.22,640.03
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,935.92,646.32
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,943.37,652.82
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,947.54,657.52
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,944.13,656.48
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,937.51,653.71
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,734.05,524.38
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,487.95,353.37
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,701.48,508.87
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,869.05,617.4
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,835.76,596.49
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,800.35,576.58
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,759.32,552.29
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,713.17,524.11
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,656.27,489.17
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,599.62,452.97
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,526.8,402.53
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,456.41,351.39
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,367.69,283.4
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,284.78,215.65
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,175.16,106.07
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,45.44,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,10.46,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,18.08,4.48
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,28.34,17.83
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,39.59,28.06
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,44.82,32.86
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,49.9,37.3
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,53.46,40.27
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,56.86,42.99
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,58.19,43.79
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,59.47,44.5
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,60.22,44.86
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,67.51,50.62
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,98.15,54.3
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,146.9,79.06
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,196.51,113.79
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,247.71,154.29
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,305.93,201.45
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,357.3,243.69
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,408.56,285.82
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,459.84,326.96
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,508.91,364.92
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,557.13,401.05
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,603.14,435.16
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,647.91,467.5
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,689.08,496.58
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,728.34,523.75
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,765.41,548.0
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,800.36,570.24
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,827.73,586.33
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,852.06,600.47
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,874.35,615.81
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,893.77,629.45
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,790.1,560.7
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,639.75,455.82
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,803.38,572.62
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,938.22,659.67
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,676.44,488.02
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,360.24,262.48
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,455.5,334.93
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,533.26,391.66
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,711.51,520.48
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,851.14,614.27
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,815.83,592.24
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,778.64,570.69
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,511.57,387.02
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,217.94,165.57
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,405.01,314.94
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,568.58,434.92
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,497.94,382.54
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,429.43,331.27
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,337.28,260.04
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,257.04,193.81
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,155.91,87.09
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,35.51,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,10.01,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,17.33,3.16
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.32,16.93
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,36.2,25.17
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,40.78,29.4
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,45.24,33.33
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,48.25,35.85
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,51.15,38.16
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,52.76,39.23
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,59.79,44.78
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,60.65,45.21
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,61.44,45.6
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,90.6,48.56
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,139.85,72.86
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,199.32,114.65
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,250.98,155.09
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,302.55,197.09
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,354.74,239.6
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,406.03,281.28
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,457.28,321.85
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,507.06,359.49
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,556.14,395.29
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,602.36,429.27
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,647.3,461.54
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,689.76,490.45
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,730.46,517.5
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,767.3,540.58
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,801.89,561.98
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,832.52,581.52
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,860.45,599.42
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,884.14,614.01
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,904.85,626.85
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,920.57,637.53
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,933.09,646.43
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,826.59,580.74
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,678.94,481.13
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,822.9,584.38
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,935.78,656.02
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,860.81,608.56
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,759.69,542.9
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,827.95,592.14
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,872.05,621.07
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,838.87,601.84
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,803.55,581.9
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,760.59,556.15
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,716.26,528.94
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,664.73,496.28
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,609.51,459.82
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,539.7,411.0
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,472.18,361.49
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,383.16,293.52
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,300.42,224.95
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,184.1,92.73
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,52.41,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,9.55,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.21,1.97
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,25.62,15.39
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,33.69,22.93
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,38.39,27.25
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,42.97,31.25
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,46.09,33.86
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,49.09,36.26
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,55.4,41.27
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,56.89,42.16
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,57.87,42.71
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,58.78,43.2
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,87.36,46.49
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,137.51,70.92
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,196.98,112.2
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,248.61,152.29
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,301.04,194.9
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,353.35,237.46
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,403.93,278.51
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,454.47,318.61
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,477.36,338.62
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,486.74,345.83
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,517.19,367.56
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,547.88,388.99
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,475.16,338.55
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,386.18,275.76
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,584.78,420.41
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,795.91,561.67
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,662.76,469.12
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,478.02,338.43
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,430.44,307.02
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,380.13,272.2
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,271.59,196.3
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,154.99,111.78
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,282.23,206.03
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,410.06,296.24
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,544.78,392.04
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,681.19,485.1
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,796.5,565.45
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,889.17,625.67
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,869.38,612.94
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,841.96,596.92
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,805.87,576.59
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,767.95,554.87
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,721.68,526.9
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,674.42,497.65
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,614.33,459.02
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,554.71,419.3
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,482.71,368.83
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,408.44,313.63
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,320.1,245.26
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,238.92,177.8
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,120.75,49.5
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,9.55,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,16.53,0.42
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.83,16.35
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,38.1,26.71
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,43.81,31.88
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,49.35,36.65
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,52.92,39.65
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,56.35,42.39
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,57.71,43.31
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,59.02,44.15
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,59.81,44.54
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,67.07,50.27
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,92.41,51.99
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,140.9,75.13
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,190.56,109.15
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,241.81,149.3
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,299.49,195.54
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,350.88,237.44
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,402.3,279.77
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,453.66,321.12
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,503.23,359.42
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,551.95,395.87
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,598.83,430.46
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,644.48,463.24
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,686.96,492.07
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,727.67,518.94
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,764.89,542.67
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,799.87,564.62
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,831.29,584.2
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,860.16,602.14
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,801.64,563.11
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,707.29,496.46
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,834.55,586.85
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,933.96,649.71
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,828.78,582.69
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,681.91,482.47
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,830.93,588.6
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,937.39,656.01
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,752.62,537.72
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,525.54,380.51
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,722.29,523.88
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,872.39,621.79
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,838.57,600.95
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,802.61,580.64
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,758.1,554.33
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,712.37,526.59
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,660.08,492.9
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,604.16,455.47
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,531.11,404.16
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,460.72,352.27
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,369.39,282.24
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,284.83,211.09
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,143.11,44.35
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,9.1,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.76,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.7,15.35
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,36.44,25.29
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,42.23,30.53
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,47.83,35.36
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,51.48,38.43
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,54.98,41.24
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,56.76,42.42
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,58.45,43.48
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,65.52,49.06
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,66.48,49.55
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,89.99,50.51
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,138.46,72.89
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,188.43,106.33
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,239.99,145.73
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,299.2,192.54
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,351.25,234.22
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,402.12,275.3
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,452.95,315.42
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,502.23,352.72
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,550.74,388.25
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,597.2,422.17
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,642.45,454.42
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,587.2,415.44
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,500.66,352.99
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,644.28,457.32
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,795.99,560.07
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,774.56,543.06
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,730.4,510.6
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,814.79,570.55
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,893.83,621.53
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,908.37,630.81
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,919.72,639.0
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,925.48,644.54
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,927.99,648.29
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,789.38,560.08
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,632.68,452.83
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,699.57,504.49
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,781.28,562.75
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,629.35,459.11
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,482.41,356.17
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,240.42,182.38
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,7.93,0.66
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,6.6,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,5.28,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,4.39,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.51,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.63,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.75,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.31,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.88,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.44,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,7.28,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,14.1,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,29.61,18.53
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,44.82,32.48
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,61.83,47.43
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,76.04,59.7
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,91.83,72.99
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,107.14,85.54
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,77.63,60.42
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,55.19,41.3
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,61.61,46.47
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,62.38,46.82
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,126.51,84.53
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,206.03,141.84
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,228.51,153.22
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,268.55,180.81
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,314.62,218.87
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,361.38,256.14
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,386.6,272.62
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,449.4,318.64
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,477.02,341.39
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,490.99,350.99
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,507.45,362.76
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,523.76,373.87
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,572.53,407.31
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,629.01,445.11
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,711.79,504.21
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,795.97,560.88
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,827.38,579.6
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,856.22,597.3
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,879.95,611.85
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,900.65,624.63
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,916.23,634.4
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,928.54,642.35
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,935.3,647.1
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,938.72,650.04
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,936.74,650.87
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,931.47,649.89
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,919.11,645.09
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,903.67,638.54
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,880.42,625.91
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,863.96,617.67
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,830.75,599.01
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,795.43,578.93
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,456.84,348.49
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,88.6,64.76
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,75.4,55.32
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,62.13,44.87
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,48.75,34.11
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,36.17,23.79
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,25.55,14.92
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,14.95,5.83
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,7.46,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,12.28,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,22.16,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,26.45,15.9
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,32.3,21.95
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,37.46,26.77
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,42.47,31.23
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,45.23,33.59
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,47.91,35.76
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,86.26,67.92
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,126.65,100.69
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,139.78,110.61
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,152.21,119.89
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,172.99,124.95
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,207.75,144.66
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,240.25,170.24
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,261.65,188.78
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,254.16,183.94
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,251.18,182.26
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,314.96,226.38
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,389.61,277.46
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,383.01,273.33
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,376.09,269.07
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,386.46,276.33
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,396.36,283.06
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,449.54,320.14
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,507.38,359.6
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,529.66,374.23
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,552.3,389.4
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,593.05,417.15
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,642.92,450.25
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,669.04,468.53
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,694.85,486.94
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,574.52,406.91
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,445.38,319.0
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,403.18,291.36
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,359.51,261.38
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,419.75,305.88
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,498.55,361.26
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,487.59,354.9
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,475.58,348.76
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,255.86,192.12
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,35.34,22.52
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,27.8,16.86
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,20.28,10.88
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,103.81,78.99
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,202.5,156.57
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,173.0,133.6
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,143.5,110.77
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,103.42,78.84
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,75.04,55.55
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,50.87,35.41
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,25.11,13.5
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,11.89,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,10.46,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,19.29,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,27.98,17.0
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.63,26.45
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.72,33.76
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,54.69,41.54
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,74.5,58.37
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,98.28,78.1
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,81.17,63.21
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,66.91,50.9
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,110.25,86.34
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,165.89,130.34
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,123.37,83.56
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,141.6,77.67
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,215.89,137.58
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,280.64,193.02
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,315.96,220.0
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,348.62,244.84
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,382.55,266.48
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,446.1,311.9
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,480.39,338.83
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,500.52,352.99
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,526.11,370.85
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,550.13,387.12
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,627.89,443.47
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,719.12,507.83
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,630.16,444.37
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,503.67,354.64
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,362.22,259.45
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,212.77,153.43
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,382.2,276.88
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,566.28,401.85
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,648.37,457.15
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,721.01,506.69
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,837.26,586.18
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,929.31,644.0
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,776.62,548.02
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,588.7,421.81
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,469.49,342.38
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,331.55,244.86
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,214.42,160.08
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,93.88,68.23
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,452.38,348.63
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,760.79,561.4
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,426.28,326.66
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,69.35,49.7
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,334.51,264.26
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,543.18,417.63
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,471.16,363.02
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,401.65,309.96
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,307.78,235.33
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,220.39,156.72
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,104.9,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,7.73,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,13.41,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,24.19,13.71
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,35.93,24.84
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,41.72,30.23
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,47.34,35.24
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.98,57.12
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,105.38,84.21
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,77.3,60.2
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,56.05,42.05
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,62.93,47.59
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,64.01,48.2
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,80.13,46.69
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,128.0,66.8
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,178.35,100.16
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,238.44,146.4
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,289.59,188.1
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,341.59,230.87
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,388.4,273.8
