Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,426.36,305.78
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,440.32,317.26
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,453.72,327.48
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,495.83,357.78
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,547.93,394.6
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,625.32,451.61
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,716.79,517.64
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,617.48,445.25
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,474.85,340.89
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,662.95,479.3
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,843.5,601.14
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,716.28,513.17
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,543.49,389.65
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,743.36,535.14
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,915.03,647.55
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,921.19,650.3
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,924.07,653.02
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,640.78,467.87
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,279.27,205.31
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,332.5,247.4
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,370.86,276.8
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,282.81,212.1
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,181.55,135.93
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,244.25,186.0
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,294.94,225.98
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,175.63,134.54
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,58.33,41.37
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,49.45,34.55
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,40.58,27.48
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,32.16,20.64
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,23.77,13.69
2016,8,21,18,15,0.0,18.5,0.5,26.5,18.5,16.27,7.38
2016,8,21,18,30,0.0,10.0,0.5,26.0,10.0,8.78,0.78
2016,8,21,18,45,0.0,5.0,0.5,25.5,5.0,4.55,0.0
2016,8,21,19,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.0,20.5,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,22,5,45,102.0,8.0,0.7,17.5,12.5,7.28,0.0
2016,8,22,6,0,204.0,16.0,0.8,18.0,25.0,13.13,0.0
2016,8,22,6,15,333.5,27.0,0.8,18.5,65.5,21.79,11.91
2016,8,22,6,30,463.0,38.0,0.8,19.0,106.0,30.11,20.28
2016,8,22,6,45,540.0,45.0,0.85,20.0,156.5,34.62,24.55
2016,8,22,7,0,617.0,52.0,0.9,21.0,207.0,39.04,28.5
2016,8,22,7,15,665.5,57.5,0.95,21.5,260.5,45.94,34.49
2016,8,22,7,30,714.0,63.0,1.0,22.0,314.0,49.15,37.15
2016,8,22,7,45,749.0,66.5,1.1,23.0,367.5,50.6,38.12
2016,8,22,8,0,784.0,70.0,1.2,24.0,421.0,52.03,39.03
2016,8,22,8,15,807.5,73.5,1.15,24.0,472.5,53.31,39.97
2016,8,22,8,30,831.0,77.0,1.1,24.0,524.0,63.7,48.6
2016,8,22,8,45,850.0,79.0,1.05,24.5,572.5,81.47,47.95
2016,8,22,9,0,869.0,81.0,1.0,25.0,621.0,134.44,69.85
2016,8,22,9,15,882.0,83.0,0.95,25.5,665.0,188.66,105.75
2016,8,22,9,30,895.0,85.0,0.9,26.0,709.0,244.13,149.0
2016,8,22,9,45,622.0,208.5,0.85,26.5,654.0,303.3,206.46
2016,8,22,10,0,349.0,332.0,0.8,27.0,599.0,353.89,253.1
2016,8,22,10,15,640.5,210.5,0.75,27.0,724.5,388.7,275.54
2016,8,22,10,30,932.0,89.0,0.7,27.0,850.0,464.9,330.81
2016,8,22,10,45,937.5,90.0,0.7,27.5,875.5,518.22,371.82
2016,8,22,11,0,943.0,91.0,0.7,28.0,901.0,570.66,410.87
2016,8,22,11,15,946.5,91.5,0.7,28.0,918.0,620.46,447.59
2016,8,22,11,30,950.0,92.0,0.7,28.0,935.0,668.77,482.18
2016,8,22,11,45,952.0,92.0,0.7,28.5,945.0,713.96,512.73
2016,8,22,12,0,954.0,92.0,0.7,29.0,955.0,757.13,540.89
2016,8,22,12,15,954.0,92.0,0.7,29.0,956.5,796.6,565.48
2016,8,22,12,30,954.0,92.0,0.7,29.0,958.0,833.54,588.3
2016,8,22,12,45,951.5,92.5,0.7,29.0,951.0,866.22,608.34
2016,8,22,13,0,949.0,93.0,0.7,29.0,944.0,895.94,626.5
2016,8,22,13,15,946.0,92.5,0.65,29.0,929.5,921.12,640.93
2016,8,22,13,30,943.0,92.0,0.6,29.0,915.0,943.04,653.36
2016,8,22,13,45,938.0,91.5,0.6,29.0,893.0,959.77,663.74
2016,8,22,14,0,933.0,91.0,0.6,29.0,871.0,973.02,672.2
2016,8,22,14,15,926.5,89.5,0.6,29.0,841.5,980.25,677.23
2016,8,22,14,30,920.0,88.0,0.6,29.0,812.0,983.9,680.35
2016,8,22,14,45,910.5,87.0,0.6,29.0,776.0,981.68,680.16
2016,8,22,15,0,901.0,86.0,0.6,29.0,740.0,975.97,678.11
2016,8,22,15,15,889.0,84.0,0.55,28.5,698.0,963.27,672.29
2016,8,22,15,30,877.0,82.0,0.5,28.0,656.0,947.28,664.66
2016,8,22,15,45,861.0,80.0,0.5,28.0,609.5,924.38,652.63
2016,8,22,16,0,845.0,78.0,0.5,28.0,563.0,898.63,638.92
2016,8,22,16,15,824.0,75.0,0.45,27.5,513.0,864.39,620.05
2016,8,22,16,30,803.0,72.0,0.4,27.0,463.0,836.97,605.38
2016,8,22,16,45,773.5,68.5,0.4,27.0,410.0,790.23,577.53
2016,8,22,17,0,744.0,65.0,0.4,27.0,357.0,742.21,548.27
2016,8,22,17,15,703.5,60.5,0.4,26.5,303.5,682.85,511.23
2016,8,22,17,30,663.0,56.0,0.4,26.0,250.0,623.58,472.46
2016,8,22,17,45,600.5,50.0,0.45,25.5,198.5,551.69,422.8
2016,8,22,18,0,538.0,44.0,0.5,25.0,147.0,478.15,368.45
2016,8,22,18,15,436.0,35.0,0.55,24.5,101.0,377.38,288.93
2016,8,22,18,30,334.0,26.0,0.6,24.0,55.0,284.38,194.99
2016,8,22,18,45,167.0,13.0,0.65,24.0,27.5,110.27,0.0
2016,8,22,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,8,23,5,45,92.5,7.5,0.7,16.5,11.5,6.82,0.0
2016,8,23,6,0,185.0,15.0,0.8,17.0,23.0,13.64,0.0
2016,8,23,6,15,314.0,26.5,0.75,17.5,62.5,21.38,11.48
2016,8,23,6,30,443.0,38.0,0.7,18.0,102.0,30.15,20.39
2016,8,23,6,45,518.0,46.0,0.7,18.5,151.5,35.46,25.44
2016,8,23,7,0,593.0,54.0,0.7,19.0,201.0,40.61,30.14
2016,8,23,7,15,642.0,59.5,0.7,20.0,253.5,43.52,32.61
2016,8,23,7,30,691.0,65.0,0.7,21.0,306.0,50.73,38.69
2016,8,23,7,45,724.0,69.5,0.7,22.5,358.5,52.85,40.15
2016,8,23,8,0,757.0,74.0,0.7,24.0,411.0,54.89,41.48
2016,8,23,8,15,781.0,77.5,0.7,24.5,462.0,56.03,42.2
2016,8,23,8,30,805.0,81.0,0.7,25.0,513.0,57.11,42.85
2016,8,23,8,45,821.0,85.0,0.75,26.0,560.0,73.35,42.6
2016,8,23,9,0,837.0,89.0,0.8,27.0,607.0,135.55,71.63
2016,8,23,9,15,850.5,91.0,0.75,27.0,650.5,188.22,105.99
2016,8,23,9,30,864.0,93.0,0.7,27.0,694.0,242.18,147.75
2016,8,23,9,45,874.0,95.5,0.7,27.5,732.0,296.72,192.45
2016,8,23,10,0,884.0,98.0,0.7,28.0,770.0,351.79,237.91
2016,8,23,10,15,891.5,99.5,0.65,28.0,801.5,405.52,282.05
2016,8,23,10,30,899.0,101.0,0.6,28.0,833.0,459.06,324.81
2016,8,23,10,45,904.0,102.5,0.6,28.5,858.0,511.03,364.7
2016,8,23,11,0,909.0,104.0,0.6,29.0,883.0,562.14,402.51
2016,8,23,11,15,912.5,105.0,0.55,29.0,900.5,610.94,437.73
2016,8,23,11,30,916.0,106.0,0.5,29.0,918.0,658.33,470.77
2016,8,23,11,45,598.0,271.0,0.5,29.5,804.0,631.95,449.57
2016,8,23,12,0,280.0,436.0,0.5,30.0,690.0,580.71,410.56
2016,8,23,12,15,381.5,401.5,0.45,30.0,747.0,645.92,455.63
2016,8,23,12,30,483.0,367.0,0.4,30.0,804.0,720.11,504.28
2016,8,23,12,45,695.0,240.5,0.4,30.0,864.5,803.41,561.47
2016,8,23,13,0,907.0,114.0,0.4,30.0,925.0,879.42,609.29
2016,8,23,13,15,904.0,113.5,0.35,30.0,910.5,903.92,622.4
2016,8,23,13,30,901.0,113.0,0.3,30.0,896.0,925.29,634.34
2016,8,23,13,45,895.5,112.0,0.3,30.0,874.0,940.66,643.78
2016,8,23,14,0,890.0,111.0,0.3,30.0,852.0,952.64,651.39
2016,8,23,14,15,882.5,109.5,0.3,30.0,823.0,958.8,655.73
2016,8,23,14,30,875.0,108.0,0.3,30.0,794.0,961.5,658.26
2016,8,23,14,45,866.0,106.0,0.3,30.0,758.5,958.8,657.77
2016,8,23,15,0,857.0,104.0,0.3,30.0,723.0,952.71,655.5
2016,8,23,15,15,843.5,101.5,0.3,29.5,681.5,938.44,649.81
2016,8,23,15,30,830.0,99.0,0.3,29.0,640.0,930.82,648.34
2016,8,23,15,45,813.5,96.0,0.3,29.0,594.0,906.96,635.68
2016,8,23,16,0,797.0,93.0,0.3,29.0,548.0,880.28,621.47
2016,8,23,16,15,773.5,89.5,0.3,29.0,498.0,843.94,601.12
2016,8,23,16,30,750.0,86.0,0.3,29.0,448.0,805.46,579.2
2016,8,23,16,45,718.0,81.5,0.3,29.0,395.5,756.44,549.96
2016,8,23,17,0,686.0,77.0,0.3,29.0,343.0,711.59,522.75
2016,8,23,17,15,642.0,71.0,0.35,28.0,290.5,649.54,485.37
2016,8,23,17,30,598.0,65.0,0.4,27.0,238.0,588.06,446.26
2016,8,23,17,45,530.0,57.5,0.45,26.5,187.0,507.55,389.84
2016,8,23,18,0,462.0,50.0,0.5,26.0,136.0,430.29,331.98
2016,8,23,18,15,358.0,38.5,0.55,25.5,92.0,328.05,250.34
2016,8,23,18,30,254.0,27.0,0.6,25.0,48.0,231.38,152.04
2016,8,23,18,45,127.0,13.5,0.7,24.5,24.0,86.78,0.0
2016,8,23,19,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,8,24,5,45,47.0,7.5,0.55,17.5,9.5,0.0,0.0
2016,8,24,6,0,94.0,15.0,0.5,18.0,19.0,13.64,0.0
2016,8,24,6,15,212.0,30.0,0.5,18.5,55.5,23.48,12.86
2016,8,24,6,30,330.0,45.0,0.5,19.0,92.0,36.33,25.55
2016,8,24,6,45,410.5,55.5,0.5,20.0,139.5,43.41,32.14
2016,8,24,7,0,491.0,66.0,0.5,21.0,187.0,50.23,38.2
2016,8,24,7,15,475.5,82.5,0.6,21.5,223.0,61.28,47.76
2016,8,24,7,30,460.0,99.0,0.7,22.0,259.0,70.58,55.59
2016,8,24,7,45,566.5,96.5,0.8,23.0,326.0,67.1,52.22
2016,8,24,8,0,673.0,94.0,0.9,24.0,393.0,63.37,48.67
2016,8,24,8,15,701.0,99.0,0.85,24.5,443.0,64.7,49.52
2016,8,24,8,30,729.0,104.0,0.8,25.0,493.0,65.92,50.25
2016,8,24,8,45,606.0,157.0,0.8,26.0,500.5,108.65,74.21
2016,8,24,9,0,483.0,210.0,0.8,27.0,508.0,173.26,113.54
2016,8,24,9,15,640.5,165.0,0.75,27.0,590.5,194.36,119.28
2016,8,24,9,30,798.0,120.0,0.7,27.0,673.0,239.23,147.95
2016,8,24,9,45,627.5,203.0,0.65,27.5,653.0,298.58,201.34
2016,8,24,10,0,457.0,286.0,0.6,28.0,633.0,346.63,243.6
2016,8,24,10,15,480.5,292.5,0.55,28.0,670.5,390.82,277.21
2016,8,24,10,30,504.0,299.0,0.5,28.0,708.0,437.36,311.96
2016,8,24,10,45,373.0,357.0,0.5,28.5,665.0,457.33,327.68
2016,8,24,11,0,242.0,415.0,0.5,29.0,622.0,464.28,332.69
2016,8,24,11,15,203.0,428.5,0.45,29.0,604.5,471.29,337.56
2016,8,24,11,30,164.0,442.0,0.4,29.0,587.0,474.71,339.49
2016,8,24,11,45,165.0,447.0,0.4,29.5,594.5,494.15,352.25
2016,8,24,12,0,166.0,452.0,0.4,30.0,602.0,513.49,364.6
2016,8,24,12,15,167.0,453.0,0.35,30.0,604.0,529.22,374.75
2016,8,24,12,30,168.0,454.0,0.3,30.0,606.0,544.59,384.6
2016,8,24,12,45,178.5,450.0,0.3,30.0,610.5,562.68,396.93
2016,8,24,13,0,189.0,446.0,0.3,30.0,615.0,580.66,409.15
2016,8,24,13,15,248.5,426.5,0.25,29.5,645.0,635.4,446.69
2016,8,24,13,30,308.0,407.0,0.2,29.0,675.0,683.69,479.38
2016,8,24,13,45,332.5,389.5,0.15,29.0,672.0,702.66,491.62
2016,8,24,14,0,357.0,372.0,0.1,29.0,669.0,720.51,503.58
2016,8,24,14,15,414.5,332.0,0.05,29.0,664.5,757.75,528.74
2016,8,24,14,30,472.0,292.0,0.0,29.0,660.0,782.04,545.88
2016,8,24,14,45,511.5,262.5,0.0,29.0,644.5,797.21,557.35
2016,8,24,15,0,551.0,233.0,0.0,29.0,629.0,809.28,567.15
2016,8,24,15,15,522.5,226.0,0.0,28.5,584.0,777.92,549.43
2016,8,24,15,30,494.0,219.0,0.0,28.0,539.0,744.42,530.73
2016,8,24,15,45,518.5,193.0,0.05,28.0,507.0,737.4,529.49
2016,8,24,16,0,543.0,167.0,0.1,28.0,475.0,726.76,525.75
2016,8,24,16,15,591.5,141.0,0.1,27.5,448.5,742.85,539.16
2016,8,24,16,30,640.0,115.0,0.1,27.0,422.0,746.49,544.17
2016,8,24,16,45,604.5,108.5,0.15,27.0,371.0,694.76,512.28
2016,8,24,17,0,569.0,102.0,0.2,27.0,320.0,642.28,479.66
2016,8,24,17,15,520.0,93.0,0.25,26.5,269.0,575.47,436.56
2016,8,24,17,30,471.0,84.0,0.3,26.0,218.0,504.88,388.58
2016,8,24,17,45,405.5,72.0,0.35,25.5,170.0,426.55,331.35
2016,8,24,18,0,340.0,60.0,0.4,25.0,122.0,352.31,273.77
2016,8,24,18,15,244.5,44.0,0.4,24.0,81.0,256.87,196.51
2016,8,24,18,30,149.0,28.0,0.4,23.0,40.0,163.88,101.55
2016,8,24,18,45,74.5,14.0,0.4,22.5,20.0,56.23,0.0
2016,8,24,19,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,25,5,45,27.0,6.5,0.6,19.5,7.5,0.0,0.0
2016,8,25,6,0,54.0,13.0,0.7,20.0,15.0,11.82,0.0
2016,8,25,6,15,150.0,30.5,0.7,20.5,49.0,23.8,12.7
2016,8,25,6,30,246.0,48.0,0.7,21.0,83.0,36.95,25.77
2016,8,25,6,45,324.0,61.5,0.75,21.5,128.0,46.55,34.57
2016,8,25,7,0,402.0,75.0,0.8,22.0,173.0,55.82,42.82
2016,8,25,7,15,457.0,85.0,0.85,23.0,222.0,62.11,48.15
2016,8,25,7,30,512.0,95.0,0.9,24.0,271.0,68.81,53.62
2016,8,25,7,45,553.0,102.0,0.95,25.0,321.0,71.43,55.46
2016,8,25,8,0,594.0,109.0,1.0,26.0,371.0,73.91,57.13
2016,8,25,8,15,623.5,115.0,0.95,26.5,419.5,75.43,58.06
2016,8,25,8,30,653.0,121.0,0.9,27.0,468.0,76.83,58.88
2016,8,25,8,45,675.0,126.0,0.85,28.0,514.0,87.49,57.09
2016,8,25,9,0,697.0,131.0,0.8,29.0,560.0,134.18,75.51
2016,8,25,9,15,714.0,135.0,0.7,29.5,602.0,182.22,106.0
2016,8,25,9,30,731.0,139.0,0.6,30.0,644.0,232.22,143.34
2016,8,25,9,45,775.0,125.5,0.55,30.5,687.0,283.71,183.19
2016,8,25,10,0,819.0,112.0,0.5,31.0,730.0,339.3,226.75
2016,8,25,10,15,827.5,113.5,0.4,31.0,761.0,390.12,267.49
2016,8,25,10,30,836.0,115.0,0.3,31.0,792.0,440.92,306.98
2016,8,25,10,45,835.0,121.0,0.25,31.5,814.5,490.54,343.93
2016,8,25,11,0,834.0,127.0,0.2,32.0,837.0,538.9,378.49
2016,8,25,11,15,838.0,128.0,0.2,32.0,854.0,584.74,411.38
2016,8,25,11,30,842.0,129.0,0.2,32.0,871.0,629.37,442.51
2016,8,25,11,45,837.0,134.0,0.2,32.5,878.5,670.01,469.16
2016,8,25,12,0,832.0,139.0,0.2,33.0,886.0,708.47,493.62
2016,8,25,12,15,832.5,139.0,0.2,33.0,887.0,744.45,517.05
2016,8,25,12,30,833.0,139.0,0.2,33.0,888.0,778.29,537.66
2016,8,25,12,45,819.5,146.0,0.25,33.5,879.0,811.02,557.02
2016,8,25,13,0,806.0,153.0,0.3,34.0,870.0,835.81,571.52
2016,8,25,13,15,802.0,152.0,0.25,34.0,855.5,857.85,583.91
2016,8,25,13,30,798.0,151.0,0.2,34.0,841.0,876.91,594.57
2016,8,25,13,45,787.0,152.5,0.2,34.0,818.5,889.1,602.1
2016,8,25,14,0,776.0,154.0,0.2,34.0,796.0,898.02,607.9
2016,8,25,14,15,767.0,152.0,0.2,34.0,767.5,901.93,610.91
2016,8,25,14,30,758.0,150.0,0.2,34.0,739.0,902.59,612.2
2016,8,25,14,45,745.0,147.5,0.2,34.0,704.0,895.68,609.18
2016,8,25,15,0,732.0,145.0,0.2,34.0,669.0,891.62,608.11
2016,8,25,15,15,716.0,141.5,0.2,33.5,629.0,874.9,600.74
2016,8,25,15,30,700.0,138.0,0.2,33.0,589.0,855.33,591.85
2016,8,25,15,45,679.5,133.0,0.2,33.0,544.5,827.06,576.43
2016,8,25,16,0,659.0,128.0,0.2,33.0,500.0,796.4,559.52
2016,8,25,16,15,454.0,160.5,0.2,32.5,406.0,631.17,455.26
2016,8,25,16,30,249.0,193.0,0.2,32.0,312.0,464.49,342.08
2016,8,25,16,45,237.0,171.5,0.2,32.0,273.5,426.32,318.13
2016,8,25,17,0,225.0,150.0,0.2,32.0,235.0,387.47,291.7
2016,8,25,17,15,330.5,117.0,0.2,31.5,220.5,444.66,336.36
2016,8,25,17,30,436.0,84.0,0.2,31.0,206.0,476.49,361.04
2016,8,25,17,45,371.0,71.5,0.25,30.5,159.5,399.31,304.12
2016,8,25,18,0,306.0,59.0,0.3,30.0,113.0,326.26,248.22
2016,8,25,18,15,214.5,42.5,0.35,29.5,74.0,234.46,174.66
2016,8,25,18,30,123.0,26.0,0.4,29.0,35.0,142.09,78.33
2016,8,25,18,45,61.5,13.0,0.5,28.5,17.5,47.54,0.0
2016,8,25,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,0.65,26.5,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,26,5,45,51.5,6.5,0.7,22.5,8.5,0.0,0.0
2016,8,26,6,0,103.0,13.0,0.8,23.0,17.0,11.82,0.0
2016,8,26,6,15,225.5,26.5,0.8,23.5,52.5,21.53,10.48
2016,8,26,6,30,348.0,40.0,0.8,24.0,88.0,32.01,21.24
2016,8,26,6,45,432.5,49.0,0.8,24.5,135.0,38.01,26.84
2016,8,26,7,0,517.0,58.0,0.8,25.0,182.0,43.83,32.04
2016,8,26,7,15,570.0,64.5,0.85,26.0,233.0,47.29,34.95
2016,8,26,7,30,623.0,71.0,0.9,27.0,284.0,50.65,37.61
2016,8,26,7,45,661.5,75.5,1.0,28.0,335.5,52.31,38.74
2016,8,26,8,0,700.0,80.0,1.1,29.0,387.0,59.32,44.29
2016,8,26,8,15,727.0,84.0,1.15,29.5,437.0,60.62,45.1
2016,8,26,8,30,754.0,88.0,1.2,30.0,487.0,61.86,45.85
2016,8,26,8,45,773.5,91.5,1.25,31.0,534.5,71.91,44.31
2016,8,26,9,0,793.0,95.0,1.3,32.0,582.0,122.24,62.63
2016,8,26,9,15,808.0,97.5,1.25,32.0,624.5,173.58,94.95
2016,8,26,9,30,823.0,100.0,1.2,32.0,667.0,234.66,141.09
2016,8,26,9,45,823.5,108.0,1.15,32.5,702.0,281.37,179.42
2016,8,26,10,0,824.0,116.0,1.1,33.0,737.0,335.95,223.98
2016,8,26,10,15,833.0,118.0,1.05,33.5,768.5,394.1,270.0
2016,8,26,10,30,842.0,120.0,1.0,34.0,800.0,445.87,310.27
2016,8,26,10,45,846.5,122.5,0.95,34.5,824.0,495.78,347.91
2016,8,26,11,0,851.0,125.0,0.9,35.0,848.0,544.89,383.54
2016,8,26,11,15,855.0,125.5,0.85,35.0,865.0,591.15,416.79
2016,8,26,11,30,859.0,126.0,0.8,35.0,882.0,636.14,448.1
2016,8,26,11,45,860.5,127.5,0.8,35.0,890.5,678.88,477.48
2016,8,26,12,0,862.0,129.0,0.8,35.0,899.0,719.83,504.99
2016,8,26,12,15,664.5,247.5,0.75,35.0,841.5,721.68,502.41
2016,8,26,12,30,467.0,366.0,0.7,35.0,784.0,705.14,487.79
2016,8,26,12,45,647.0,257.5,0.7,35.5,832.5,777.37,537.11
2016,8,26,13,0,827.0,149.0,0.7,36.0,881.0,848.37,581.78
2016,8,26,13,15,823.0,148.0,0.65,36.0,866.5,870.87,593.99
2016,8,26,13,30,819.0,147.0,0.6,36.0,852.0,890.32,604.93
2016,8,26,13,45,812.0,146.0,0.6,36.0,830.0,903.93,613.37
2016,8,26,14,0,805.0,145.0,0.6,36.0,808.0,914.27,620.05
2016,8,26,14,15,796.5,143.0,0.55,36.0,779.0,918.86,622.51
2016,8,26,14,30,788.0,141.0,0.5,36.0,750.0,920.12,623.2
2016,8,26,14,45,774.0,139.0,0.5,36.0,714.5,912.85,619.99
2016,8,26,15,0,760.0,137.0,0.5,36.0,679.0,902.32,615.08
2016,8,26,15,15,744.5,133.5,0.45,35.5,638.0,891.25,610.3
2016,8,26,15,30,729.0,130.0,0.4,35.0,597.0,871.9,600.61
2016,8,26,15,45,705.5,127.0,0.4,35.0,551.5,842.88,584.85
2016,8,26,16,0,682.0,124.0,0.4,35.0,506.0,811.49,567.62
2016,8,26,16,15,654.5,118.5,0.4,34.5,457.5,771.32,545.78
2016,8,26,16,30,627.0,113.0,0.4,34.0,409.0,729.47,522.43
2016,8,26,16,45,587.0,107.0,0.4,34.0,358.0,674.77,488.94
2016,8,26,17,0,547.0,101.0,0.4,34.0,307.0,619.58,454.2
2016,8,26,17,15,497.0,92.0,0.4,33.0,256.5,552.7,411.74
2016,8,26,17,30,447.0,83.0,0.4,32.0,206.0,482.79,364.66
2016,8,26,17,45,376.0,71.0,0.45,31.5,159.0,401.65,305.71
2016,8,26,18,0,305.0,59.0,0.5,31.0,112.0,325.2,246.94
2016,8,26,18,15,211.0,42.0,0.5,30.5,72.5,231.54,171.29
2016,8,26,18,30,117.0,25.0,0.5,30.0,33.0,134.83,64.59
2016,8,26,18,45,58.5,12.5,0.5,30.0,16.5,45.17,0.0
2016,8,26,19,0,0.0,0.0,0.5,30.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,0.45,29.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,0.4,29.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,0.35,29.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,0.3,29.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,0.25,28.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,0.2,28.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,0.25,27.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,0.3,27.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,0.55,26.5,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,5,45,23.5,6.0,0.6,22.5,6.5,0.0,0.0
2016,8,27,6,0,47.0,12.0,0.7,23.0,13.0,10.91,0.0
2016,8,27,6,15,145.0,29.5,0.7,23.5,46.5,23.07,11.28
2016,8,27,6,30,243.0,47.0,0.7,24.0,80.0,36.25,24.73
2016,8,27,6,45,317.5,61.5,0.75,24.5,124.5,46.63,34.13
2016,8,27,7,0,392.0,76.0,0.8,25.0,169.0,56.64,42.94
2016,8,27,7,15,447.5,86.5,0.8,26.0,218.0,63.28,48.51
2016,8,27,7,30,503.0,97.0,0.8,27.0,267.0,69.66,53.65
2016,8,27,7,45,539.5,106.0,0.85,28.0,316.5,74.83,57.61
2016,8,27,8,0,576.0,115.0,0.9,29.0,366.0,78.67,60.35
2016,8,27,8,15,606.5,121.5,0.9,29.5,415.0,80.36,61.39
2016,8,27,8,30,637.0,128.0,0.9,30.0,464.0,81.91,62.31
2016,8,27,8,45,655.0,135.0,0.95,31.0,509.0,90.51,60.68
2016,8,27,9,0,673.0,142.0,1.0,32.0,554.0,137.22,78.41
2016,8,27,9,15,690.5,146.5,0.95,32.0,595.5,184.44,107.79
2016,8,27,9,30,708.0,151.0,0.9,32.0,637.0,233.71,144.37
2016,8,27,9,45,705.0,163.5,0.9,32.5,670.0,285.6,185.72
2016,8,27,10,0,702.0,176.0,0.9,33.0,703.0,337.13,227.02
2016,8,27,10,15,712.5,179.0,0.9,33.0,733.5,385.82,265.96
2016,8,27,10,30,723.0,182.0,0.9,33.0,764.0,435.09,304.54
2016,8,27,10,45,723.0,189.0,0.9,33.5,786.0,482.98,340.51
2016,8,27,11,0,723.0,196.0,0.9,34.0,808.0,530.11,374.7
2016,8,27,11,15,522.0,303.0,0.9,34.0,750.0,545.12,385.44
2016,8,27,11,30,321.0,410.0,0.9,34.0,692.0,541.89,382.19
2016,8,27,11,45,259.0,428.5,0.9,34.5,657.5,539.1,379.51
2016,8,27,12,0,197.0,447.0,0.9,35.0,623.0,530.36,372.44
2016,8,27,12,15,332.5,405.0,0.9,35.0,702.5,611.26,428.64
2016,8,27,12,30,468.0,363.0,0.9,35.0,782.0,702.72,489.83
2016,8,27,12,45,579.0,295.5,0.9,35.0,810.0,755.52,525.68
2016,8,27,13,0,690.0,228.0,0.9,35.0,838.0,811.92,563.85
2016,8,27,13,15,685.0,226.5,0.9,34.5,823.5,831.51,577.27
2016,8,27,13,30,680.0,225.0,0.9,34.0,809.0,848.32,589.39
2016,8,27,13,45,471.5,308.0,0.9,34.0,708.0,757.81,528.72
2016,8,27,14,0,263.0,391.0,0.9,34.0,607.0,651.99,457.32
2016,8,27,14,15,194.0,380.0,0.9,33.5,536.5,571.88,406.12
2016,8,27,14,30,125.0,369.0,0.9,33.0,466.0,502.94,360.27
2016,8,27,14,45,324.5,303.0,0.9,33.0,537.5,643.97,461.87
2016,8,27,15,0,524.0,237.0,0.9,33.0,609.0,784.96,557.68
2016,8,27,15,15,515.0,224.0,0.9,32.5,571.0,765.67,546.28
2016,8,27,15,30,506.0,211.0,0.9,32.0,533.0,743.95,535.09
2016,8,27,15,45,473.5,208.0,0.9,32.0,491.5,709.37,513.65
2016,8,27,16,0,441.0,205.0,0.9,32.0,450.0,673.48,491.18
2016,8,27,16,15,220.5,114.5,0.85,31.5,237.0,340.22,258.77
2016,8,27,16,30,0.0,24.0,0.8,31.0,24.0,21.15,11.19
2016,8,27,16,45,0.0,21.0,0.75,31.0,21.0,18.49,9.26
2016,8,27,17,0,0.0,18.0,0.7,31.0,18.0,15.84,7.16
2016,8,27,17,15,0.0,15.0,0.6,30.0,15.0,13.19,5.08
2016,8,27,17,30,0.0,12.0,0.5,29.0,12.0,10.54,2.96
2016,8,27,17,45,0.0,9.0,0.45,28.5,9.0,7.9,0.78
2016,8,27,18,0,0.0,6.0,0.4,28.0,6.0,5.26,0.0
2016,8,27,18,15,0.0,3.5,0.4,27.5,3.5,3.07,0.0
2016,8,27,18,30,0.0,1.0,0.4,27.0,1.0,0.87,0.0
2016,8,27,18,45,0.0,0.5,0.45,27.0,0.5,0.45,0.0
2016,8,27,19,0,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,0.5,26.5,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,0.45,25.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,28,5,45,38.0,6.0,0.7,19.5,7.0,0.0,0.0
2016,8,28,6,0,76.0,12.0,0.8,20.0,14.0,10.91,0.0
2016,8,28,6,15,199.0,26.5,0.8,20.5,48.5,20.79,9.4
2016,8,28,6,30,322.0,41.0,0.8,21.0,83.0,33.11,22.38
2016,8,28,6,45,409.5,51.0,0.85,21.5,130.5,39.91,28.8
2016,8,28,7,0,497.0,61.0,0.9,22.0,178.0,46.48,34.74
2016,8,28,7,15,552.5,68.0,0.9,22.5,229.0,50.21,38.01
2016,8,28,7,30,608.0,75.0,0.9,23.0,280.0,53.82,41.02
2016,8,28,7,45,651.5,79.5,0.95,24.0,332.5,55.36,42.05
2016,8,28,8,0,695.0,84.0,1.0,25.0,385.0,56.86,43.0
2016,8,28,8,15,722.5,88.5,1.0,25.5,436.0,64.2,48.93
2016,8,28,8,30,750.0,93.0,1.0,26.0,487.0,65.67,49.87
2016,8,28,8,45,773.0,95.5,1.05,27.0,535.0,71.64,54.44
2016,8,28,9,0,796.0,98.0,1.1,28.0,583.0,121.56,63.88
2016,8,28,9,15,811.5,100.5,1.1,28.5,626.0,173.22,96.02
2016,8,28,9,30,827.0,103.0,1.1,29.0,669.0,226.56,136.32
2016,8,28,9,45,839.0,105.0,1.15,29.5,707.0,287.53,185.4
2016,8,28,10,0,851.0,107.0,1.2,30.0,745.0,341.2,229.72
2016,8,28,10,15,859.5,109.0,1.15,30.0,776.5,394.16,273.47
2016,8,28,10,30,868.0,111.0,1.1,30.0,808.0,447.07,316.12
2016,8,28,10,45,873.5,112.5,1.1,30.5,832.0,497.95,355.63
2016,8,28,11,0,879.0,114.0,1.1,31.0,856.0,548.05,393.2
2016,8,28,11,15,883.0,114.5,1.1,31.0,873.5,595.52,428.55
2016,8,28,11,30,887.0,115.0,1.1,31.0,891.0,641.65,461.97
2016,8,28,11,45,888.5,116.0,1.1,31.5,900.0,685.05,491.67
2016,8,28,12,0,890.0,117.0,1.1,32.0,909.0,726.54,519.25
2016,8,28,12,15,890.0,117.0,1.1,32.0,910.0,763.99,544.06
2016,8,28,12,30,890.0,117.0,1.1,32.0,911.0,799.06,566.12
2016,8,28,12,45,887.5,117.5,1.1,32.5,904.0,830.04,584.3
2016,8,28,13,0,885.0,118.0,1.1,33.0,897.0,858.22,600.63
2016,8,28,13,15,881.5,117.5,1.1,33.0,882.0,881.66,615.21
2016,8,28,13,30,878.0,117.0,1.1,33.0,867.0,901.98,627.96
2016,8,28,13,45,870.5,116.5,1.1,33.0,844.5,915.51,636.64
2016,8,28,14,0,863.0,116.0,1.1,33.0,822.0,925.66,643.45
2016,8,28,14,15,855.0,114.5,1.1,32.5,792.5,930.93,648.76
2016,8,28,14,30,847.0,113.0,1.1,32.0,763.0,932.82,652.21
2016,8,28,14,45,834.5,111.5,1.1,32.0,726.5,927.1,649.86
2016,8,28,15,0,822.0,110.0,1.1,32.0,690.0,927.86,651.75
2016,8,28,15,15,708.0,144.5,1.05,31.5,622.5,866.54,615.41
2016,8,28,15,30,594.0,179.0,1.0,31.0,555.0,796.98,573.73
2016,8,28,15,45,672.5,139.5,1.0,31.0,534.5,823.79,593.51
2016,8,28,16,0,751.0,100.0,1.0,31.0,514.0,837.46,603.82
2016,8,28,16,15,667.0,108.5,0.95,30.5,450.5,767.27,560.36
2016,8,28,16,30,583.0,117.0,0.9,30.0,387.0,692.09,513.23
2016,8,28,16,45,543.0,111.0,0.85,30.0,338.5,638.36,478.42
2016,8,28,17,0,503.0,105.0,0.8,30.0,290.0,577.83,437.61
2016,8,28,17,15,515.0,86.5,0.75,29.0,249.0,558.09,426.18
2016,8,28,17,30,527.0,68.0,0.7,28.0,208.0,528.97,406.4
2016,8,28,17,45,451.5,58.5,0.7,27.0,159.5,443.38,343.71
2016,8,28,18,0,376.0,49.0,0.7,26.0,111.0,361.73,279.81
2016,8,28,18,15,266.5,35.0,0.75,25.5,71.0,256.52,192.05
2016,8,28,18,30,157.0,21.0,0.8,25.0,31.0,148.82,37.97
2016,8,28,18,45,78.5,10.5,0.85,24.5,15.5,54.46,0.0
2016,8,28,19,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,4.5,0.7,19.5,4.5,0.0,0.0
2016,8,29,6,0,0.0,9.0,0.8,20.0,9.0,8.19,0.0
2016,8,29,6,15,56.0,27.5,0.8,20.5,34.5,22.86,10.39
2016,8,29,6,30,112.0,46.0,0.8,21.0,60.0,36.37,25.07
2016,8,29,6,45,148.5,66.0,0.85,21.5,94.5,51.18,38.43
2016,8,29,7,0,185.0,86.0,0.9,22.0,129.0,65.51,51.08
2016,8,29,7,15,211.5,105.5,0.9,22.5,167.0,78.96,62.68
2016,8,29,7,30,238.0,125.0,0.9,23.0,205.0,91.91,73.53
2016,8,29,7,45,457.0,106.0,0.95,24.0,292.0,74.2,58.05
2016,8,29,8,0,676.0,87.0,1.0,25.0,379.0,58.95,44.75
2016,8,29,8,15,704.0,91.5,1.0,25.5,429.0,60.16,45.54
2016,8,29,8,30,732.0,96.0,1.0,26.0,479.0,67.84,51.7
2016,8,29,8,45,755.0,98.5,1.05,26.5,526.0,71.97,54.84
2016,8,29,9,0,778.0,101.0,1.1,27.0,573.0,120.89,64.66
2016,8,29,9,15,793.0,104.0,1.1,27.5,615.5,171.86,96.23
2016,8,29,9,30,808.0,107.0,1.1,28.0,658.0,224.47,135.98
2016,8,29,9,45,825.5,106.0,1.1,28.5,696.0,283.51,183.42
2016,8,29,10,0,843.0,105.0,1.1,29.0,734.0,335.92,226.66
2016,8,29,10,15,851.0,107.0,1.05,29.5,765.0,388.26,269.54
2016,8,29,10,30,859.0,109.0,1.0,30.0,796.0,440.5,311.13
2016,8,29,10,45,865.5,109.5,1.0,30.5,820.0,490.58,350.05
2016,8,29,11,0,872.0,110.0,1.0,31.0,844.0,539.96,387.13
2016,8,29,11,15,613.5,253.5,1.0,31.0,775.0,553.98,397.58
2016,8,29,11,30,355.0,397.0,1.0,31.0,706.0,551.29,394.24
2016,8,29,11,45,296.0,417.5,1.0,31.5,677.5,553.58,395.1
2016,8,29,12,0,237.0,438.0,1.0,32.0,649.0,550.02,391.52
2016,8,29,12,15,202.0,442.5,1.0,32.0,622.5,544.99,388.01
2016,8,29,12,30,167.0,447.0,1.0,32.0,596.0,536.91,382.29
2016,8,29,12,45,276.5,415.0,1.0,32.5,659.0,614.61,436.07
2016,8,29,13,0,386.0,383.0,1.0,33.0,722.0,692.38,488.07
2016,8,29,13,15,286.5,402.5,1.0,33.0,652.0,643.84,454.22
2016,8,29,13,30,187.0,422.0,1.0,33.0,582.0,578.97,410.18
2016,8,29,13,45,208.0,408.0,1.0,33.0,581.0,594.51,422.26
2016,8,29,14,0,229.0,394.0,1.0,33.0,580.0,609.54,433.36
2016,8,29,14,15,320.5,352.5,0.95,33.0,602.5,675.46,479.26
2016,8,29,14,30,412.0,311.0,0.9,33.0,625.0,741.03,523.6
2016,8,29,14,45,389.5,302.5,0.9,33.0,588.0,704.14,500.19
2016,8,29,15,0,367.0,294.0,0.9,33.0,551.0,679.77,485.49
2016,8,29,15,15,294.0,288.5,0.9,32.5,486.5,609.38,439.81
2016,8,29,15,30,221.0,283.0,0.9,32.0,422.0,520.71,380.9
2016,8,29,15,45,124.0,245.0,0.9,32.0,322.0,388.63,288.05
2016,8,29,16,0,27.0,207.0,0.9,32.0,222.0,224.33,167.08
2016,8,29,16,15,22.5,185.5,0.85,31.5,197.0,199.7,149.98
2016,8,29,16,30,18.0,164.0,0.8,31.0,172.0,174.96,131.89
2016,8,29,16,45,14.0,144.5,0.75,31.0,150.5,152.91,115.3
2016,8,29,17,0,10.0,125.0,0.7,31.0,129.0,130.87,98.43
2016,8,29,17,15,5.0,105.5,0.65,30.0,107.5,108.05,80.95
2016,8,29,17,30,0.0,86.0,0.6,29.0,86.0,85.28,63.02
2016,8,29,17,45,0.0,65.5,0.55,28.0,65.5,64.77,46.61
2016,8,29,18,0,0.0,45.0,0.5,27.0,45.0,43.41,29.14
2016,8,29,18,15,0.0,28.0,0.55,26.5,28.0,25.71,14.11
2016,8,29,18,30,0.0,11.0,0.6,26.0,11.0,9.67,0.0
2016,8,29,18,45,0.0,5.5,0.7,26.0,5.5,5.0,0.0
2016,8,29,19,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,0.8,25.5,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,5.0,0.7,20.5,5.0,0.0,0.0
2016,8,30,6,0,0.0,10.0,0.8,21.0,10.0,9.1,0.0
2016,8,30,6,15,130.0,26.0,0.8,21.5,42.5,20.36,8.05
2016,8,30,6,30,260.0,42.0,0.8,22.0,75.0,32.51,21.66
2016,8,30,6,45,343.0,54.5,0.8,22.5,120.0,41.53,30.01
2016,8,30,7,0,426.0,67.0,0.8,23.0,165.0,51.64,38.99
2016,8,30,7,15,483.0,76.0,0.8,24.0,214.5,56.71,43.32
2016,8,30,7,30,540.0,85.0,0.8,25.0,264.0,61.58,47.27
2016,8,30,7,45,581.0,91.5,0.85,26.0,314.5,64.17,49.15
2016,8,30,8,0,622.0,98.0,0.9,27.0,365.0,66.65,50.85
2016,8,30,8,15,652.0,103.5,0.9,27.5,414.5,68.19,51.84
2016,8,30,8,30,682.0,109.0,0.9,28.0,464.0,69.62,52.73
2016,8,30,8,45,702.0,114.5,0.95,28.5,510.0,73.45,55.58
2016,8,30,9,0,722.0,120.0,1.0,29.0,556.0,121.84,67.06
2016,8,30,9,15,739.0,123.5,1.0,29.5,598.0,177.87,102.27
2016,8,30,9,30,756.0,127.0,1.0,30.0,640.0,228.29,139.58
2016,8,30,9,45,765.0,131.5,1.0,30.5,676.0,279.28,180.5
2016,8,30,10,0,774.0,136.0,1.0,31.0,712.0,330.92,222.57
2016,8,30,10,15,783.5,138.5,0.95,31.0,743.0,381.65,263.89
2016,8,30,10,30,793.0,141.0,0.9,31.0,774.0,432.65,304.47
2016,8,30,10,45,796.0,145.0,0.9,31.5,797.0,481.95,342.27
2016,8,30,11,0,799.0,149.0,0.9,32.0,820.0,530.49,378.22
2016,8,30,11,15,803.5,150.0,0.85,32.0,836.5,576.45,411.66
2016,8,30,11,30,808.0,151.0,0.8,32.0,853.0,621.36,443.32
2016,8,30,11,45,807.5,153.5,0.75,32.5,861.0,663.07,470.89
2016,8,30,12,0,807.0,156.0,0.7,33.0,869.0,702.97,496.36
2016,8,30,12,15,807.0,156.5,0.65,33.0,870.0,739.47,519.95
2016,8,30,12,30,807.0,157.0,0.6,33.0,871.0,773.82,541.58
2016,8,30,12,45,822.5,145.5,0.6,33.0,868.5,806.88,561.9
2016,8,30,13,0,838.0,134.0,0.6,33.0,866.0,831.41,576.88
2016,8,30,13,15,834.0,133.0,0.6,33.0,851.5,852.96,590.15
2016,8,30,13,30,830.0,132.0,0.6,33.0,837.0,871.5,601.65
2016,8,30,13,45,585.0,248.5,0.6,33.0,739.0,802.18,557.3
2016,8,30,14,0,340.0,365.0,0.6,33.0,641.0,694.97,485.22
2016,8,30,14,15,566.0,247.5,0.55,33.0,686.5,808.23,564.1
2016,8,30,14,30,792.0,130.0,0.5,33.0,732.0,906.02,624.54
2016,8,30,14,45,779.5,127.5,0.5,33.0,696.5,899.37,620.3
2016,8,30,15,0,767.0,125.0,0.5,33.0,661.0,889.48,615.69
2016,8,30,15,15,638.5,165.0,0.45,32.5,592.5,821.15,575.46
2016,8,30,15,30,510.0,205.0,0.4,32.0,524.0,737.76,523.94
2016,8,30,15,45,548.0,175.0,0.4,32.0,494.0,737.45,527.66
2016,8,30,16,0,586.0,145.0,0.4,32.0,464.0,741.41,532.02
2016,8,30,16,15,368.5,168.0,0.4,31.5,362.0,558.22,410.08
2016,8,30,16,30,151.0,191.0,0.4,31.0,260.0,357.52,268.07
2016,8,30,16,45,360.5,138.5,0.4,31.0,275.5,506.05,381.65
2016,8,30,17,0,570.0,86.0,0.4,31.0,291.0,614.69,458.81
2016,8,30,17,15,518.0,78.0,0.4,30.5,240.5,547.38,412.33
2016,8,30,17,30,466.0,70.0,0.4,30.0,190.0,481.32,366.45
2016,8,30,17,45,390.5,59.0,0.45,29.5,143.5,396.36,303.59
2016,8,30,18,0,315.0,48.0,0.5,29.0,97.0,313.81,239.0
2016,8,30,18,15,210.0,32.5,0.55,28.5,60.0,215.61,155.66
2016,8,30,18,30,105.0,17.0,0.6,28.0,23.0,106.38,0.0
2016,8,30,18,45,52.5,8.5,0.65,27.5,11.5,37.45,0.0
2016,8,30,19,0,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,0.7,26.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,31,5,45,18.5,4.0,0.45,21.5,4.5,0.0,0.0
2016,8,31,6,0,37.0,8.0,0.4,22.0,9.0,7.28,0.0
2016,8,31,6,15,141.5,25.0,0.35,22.5,41.0,19.6,6.89
2016,8,31,6,30,246.0,42.0,0.3,23.0,73.0,32.52,21.54
2016,8,31,6,45,330.5,55.0,0.3,24.0,117.5,41.91,30.13
2016,8,31,7,0,415.0,68.0,0.3,25.0,162.0,51.01,38.11
2016,8,31,7,15,472.5,77.0,0.35,25.5,211.5,57.64,43.83
2016,8,31,7,30,530.0,86.0,0.4,26.0,261.0,62.47,47.81
2016,8,31,7,45,571.5,93.0,0.5,27.0,311.5,65.41,49.97
2016,8,31,8,0,613.0,100.0,0.6,28.0,362.0,68.21,51.93
2016,8,31,8,15,643.0,105.5,0.6,28.5,411.0,69.68,52.84
2016,8,31,8,30,673.0,111.0,0.6,29.0,460.0,71.05,53.66
2016,8,31,8,45,695.0,116.0,0.6,29.5,506.5,72.95,54.91
2016,8,31,9,0,717.0,121.0,0.6,30.0,553.0,120.78,66.44
2016,8,31,9,15,734.0,124.5,0.55,30.5,595.0,169.64,95.61
2016,8,31,9,30,751.0,128.0,0.5,31.0,637.0,226.8,137.44
2016,8,31,9,45,774.5,125.5,0.5,31.5,676.0,275.71,175.73
