Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,10,0,798.0,123.0,0.5,32.0,715.0,326.78,216.55
2016,8,31,10,15,807.0,125.0,0.5,32.0,746.0,378.14,258.09
2016,8,31,10,30,816.0,127.0,0.5,32.0,777.0,429.65,298.81
2016,8,31,10,45,526.0,267.5,0.55,32.5,691.5,451.33,318.45
2016,8,31,11,0,236.0,408.0,0.6,33.0,606.0,453.34,320.78
2016,8,31,11,15,277.0,407.0,0.65,33.0,644.0,490.32,347.14
2016,8,31,11,30,318.0,406.0,0.7,33.0,682.0,535.33,378.46
2016,8,31,11,45,328.0,408.0,0.75,33.0,694.5,565.77,399.55
2016,8,31,12,0,338.0,410.0,0.8,33.0,707.0,596.41,420.7
2016,8,31,12,15,586.5,274.0,0.8,33.0,791.0,683.3,482.77
2016,8,31,12,30,835.0,138.0,0.8,33.0,875.0,771.67,543.83
2016,8,31,12,45,827.0,141.5,0.8,33.5,866.5,805.35,562.97
2016,8,31,13,0,819.0,145.0,0.8,34.0,858.0,831.45,577.87
2016,8,31,13,15,515.0,281.0,0.75,34.0,727.0,731.23,510.35
2016,8,31,13,30,211.0,417.0,0.7,34.0,596.0,594.82,416.27
2016,8,31,13,45,504.5,278.5,0.7,34.0,690.0,755.15,528.85
2016,8,31,14,0,798.0,140.0,0.7,34.0,784.0,895.52,618.3
2016,8,31,14,15,507.5,250.0,0.7,33.5,654.5,755.49,528.99
2016,8,31,14,30,217.0,360.0,0.7,33.0,525.0,579.6,411.22
2016,8,31,14,45,486.0,245.5,0.7,33.0,590.0,748.46,531.04
2016,8,31,15,0,755.0,131.0,0.7,33.0,655.0,883.16,617.72
2016,8,31,15,15,739.0,127.5,0.7,32.5,614.0,865.74,607.85
2016,8,31,15,30,723.0,124.0,0.7,32.0,573.0,851.07,601.75
2016,8,31,15,45,696.0,121.5,0.7,32.0,526.5,819.39,583.67
2016,8,31,16,0,669.0,119.0,0.7,32.0,480.0,785.49,564.19
2016,8,31,16,15,640.5,113.5,0.65,31.5,431.5,744.64,540.29
2016,8,31,16,30,612.0,108.0,0.6,31.0,383.0,702.22,514.91
2016,8,31,16,45,571.5,101.5,0.55,31.0,333.0,647.07,479.28
2016,8,31,17,0,531.0,95.0,0.5,31.0,283.0,591.55,442.48
2016,8,31,17,15,477.5,85.5,0.5,30.0,233.5,516.19,392.37
2016,8,31,17,30,424.0,76.0,0.5,29.0,184.0,450.45,346.18
2016,8,31,17,45,351.0,63.0,0.5,28.5,138.0,368.29,283.89
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,291.19,222.27
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,160.16,113.45
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,22.67,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,9.1,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,6.37,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,19.61,6.18
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,33.28,22.18
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,44.14,32.19
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.63,41.53
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,61.71,47.58
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,68.52,53.16
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,72.83,56.46
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,75.69,58.43
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,77.55,59.64
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,79.29,60.73
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,78.81,59.87
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,123.96,70.11
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,172.02,98.85
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,222.09,135.79
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,276.28,178.11
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,326.34,218.39
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,377.39,259.7
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,428.67,300.14
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,478.15,338.11
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,527.03,374.34
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,531.08,377.53
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,511.3,362.21
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,428.44,305.85
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,329.14,236.05
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,250.84,181.51
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,170.98,123.88
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,310.64,226.38
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,454.36,326.25
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,345.09,249.35
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,223.86,162.67
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,125.28,90.38
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,28.37,16.45
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,130.28,95.21
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,238.09,175.95
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,126.06,92.06
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,19.45,9.68
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,19.44,9.78
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,19.43,9.85
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,71.73,51.45
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,129.05,96.59
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,186.18,142.31
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,236.55,182.35
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,208.43,160.88
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,180.12,139.21
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,149.21,115.14
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,118.21,90.37
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,77.71,57.39
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,47.11,31.96
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,27.28,14.42
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,8.19,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,11.43,0.78
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,22.92,13.69
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,37.98,27.27
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,52.63,40.31
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,68.63,54.4
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,84.47,68.1
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,104.14,84.84
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,123.51,101.06
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,115.55,93.94
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,106.52,85.99
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,151.22,123.05
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,185.67,142.8
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,189.79,145.58
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,200.68,154.23
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,198.25,152.23
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,194.74,149.45
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,216.22,165.85
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,238.34,182.59
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,259.89,198.49
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,282.07,214.76
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,280.25,213.3
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,277.95,211.56
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,261.23,198.94
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,243.69,185.67
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,253.95,193.53
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,264.39,201.45
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,288.27,219.62
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,312.86,238.22
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,266.1,203.32
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,218.31,167.29
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,178.07,136.31
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,137.44,104.58
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,152.57,116.81
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,168.08,129.24
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,140.64,107.72
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,113.12,86.0
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,146.93,113.61
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,182.74,142.68
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,116.97,90.27
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,54.82,39.78
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,58.35,42.91
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,61.89,45.99
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,53.44,39.12
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,45.01,32.19
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,37.03,25.59
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,29.07,18.88
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,21.56,12.4
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,14.06,5.89
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,8.34,0.46
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.73,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.46,1.2
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,27.37,17.44
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,34.0,23.9
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,40.44,29.83
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,44.07,33.11
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,47.6,36.14
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,49.79,37.89
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,57.0,43.92
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,58.44,44.9
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,59.82,45.82
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,61.03,46.58
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,108.03,57.52
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,191.9,123.86
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,260.99,185.56
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,285.12,208.77
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,295.04,220.16
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,334.77,248.53
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,390.72,289.25
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,327.49,244.2
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,256.78,192.06
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,292.67,218.86
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,334.78,249.56
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,481.82,358.48
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,652.49,479.13
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,626.3,458.28
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,593.41,433.82
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,643.06,470.38
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,702.16,512.16
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,481.23,357.45
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,225.73,168.21
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,425.05,319.18
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,627.51,461.3
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,457.52,340.56
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,267.45,201.1
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,472.96,358.37
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,667.92,496.64
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,569.8,425.84
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,454.33,343.5
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,437.73,333.97
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,419.82,322.58
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,593.17,455.79
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,726.74,551.2
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,673.26,513.53
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,619.34,476.73
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,549.04,427.46
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,480.26,376.92
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,391.18,307.42
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,306.82,237.62
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,175.08,115.72
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,13.64,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,14.14,0.62
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,29.26,19.07
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,37.54,27.03
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,45.51,34.27
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,49.68,38.02
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,53.73,41.49
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,56.73,43.83
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,59.59,45.97
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,61.17,47.04
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,62.65,48.02
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,70.55,54.41
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,115.12,64.09
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,165.9,93.71
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,218.49,132.74
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,270.95,175.4
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,324.63,220.16
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,383.03,268.44
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,435.03,311.01
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,485.52,350.88
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,535.34,388.9
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,582.94,424.9
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,629.24,458.96
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,672.7,489.25
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,714.46,517.53
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,751.6,543.08
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,786.33,565.23
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,717.22,514.74
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,614.6,440.01
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,659.99,473.57
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,706.24,506.03
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,596.01,429.97
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,452.16,329.37
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,546.09,398.88
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,642.77,466.64
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,789.45,570.52
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,916.26,652.07
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,899.74,642.87
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,880.08,633.61
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,852.88,618.27
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,823.05,601.19
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,782.77,577.43
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,745.43,555.24
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,692.39,521.63
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,638.9,486.6
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,569.75,439.6
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,502.09,391.05
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,411.25,321.96
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,325.65,251.47
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,208.55,130.41
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,65.83,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.14,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,26.68,16.91
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,33.8,23.88
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,40.68,30.18
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,44.72,33.77
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,48.63,37.07
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,50.81,38.72
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,58.14,44.74
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,59.57,45.69
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,60.94,46.59
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,61.48,46.67
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,105.9,55.58
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,159.04,86.06
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,221.9,132.68
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,276.15,176.6
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,331.03,222.16
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,384.93,267.04
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,438.69,310.77
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,490.76,351.58
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,541.96,390.3
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,590.59,426.24
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,637.74,459.92
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,681.52,489.92
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,723.26,517.68
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,761.72,542.6
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,797.69,564.19
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,827.22,580.36
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,853.56,594.44
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,876.94,607.83
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,897.15,619.31
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,911.24,626.91
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,921.93,632.63
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,925.98,636.13
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,926.55,637.83
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,921.19,635.84
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,921.71,637.63
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,905.73,629.51
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,886.6,619.77
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,859.01,604.84
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,828.71,588.22
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,788.43,566.15
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,751.18,545.57
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,698.56,512.98
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,645.38,478.95
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,574.82,434.05
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,505.83,387.09
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,413.87,318.38
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,327.27,247.64
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,200.77,112.3
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,54.93,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.22,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,26.81,16.74
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,34.36,24.16
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,41.64,30.86
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,45.64,34.41
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,49.52,37.67
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,52.38,39.91
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,55.1,41.95
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,62.32,47.75
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,63.96,48.74
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,64.73,49.0
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,107.49,57.2
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,160.65,87.18
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,215.45,127.2
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,277.7,176.85
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,332.68,222.06
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,386.49,265.96
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,440.21,308.5
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,492.14,348.49
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,543.29,386.36
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,591.82,421.8
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,638.87,455.02
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,683.1,484.94
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,725.4,512.71
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,763.45,538.02
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,798.98,559.94
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,829.74,578.43
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,857.56,595.11
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,880.22,609.88
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,899.61,622.8
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,913.89,632.77
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,924.72,640.85
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,928.74,644.12
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,929.25,645.48
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,922.58,642.67
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,912.53,638.0
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,904.65,636.13
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,884.5,626.67
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,855.75,610.65
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,824.38,592.89
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,783.24,568.27
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,745.15,545.25
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,689.31,510.33
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,633.16,474.01
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,562.68,428.04
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,493.86,380.12
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,401.21,309.77
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,314.15,237.58
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,161.3,76.34
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.56,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.84,17.93
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,38.0,26.76
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,48.37,36.06
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,54.04,41.0
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,59.5,45.52
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,61.1,46.6
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,62.71,47.62
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,64.15,48.56
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,65.52,49.41
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,65.45,48.96
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,110.84,61.16
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,161.01,88.62
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,213.05,125.77
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,264.64,166.38
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,317.49,209.09
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,370.18,251.54
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,427.55,296.06
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,477.65,334.39
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,527.25,371.1
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,574.52,405.8
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,620.49,438.6
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,662.97,468.8
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,703.64,497.21
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,740.73,522.15
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,775.44,543.99
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,804.79,561.7
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,831.18,577.58
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,853.33,591.32
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,872.36,603.25
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,886.25,612.16
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,896.83,619.22
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,900.05,623.26
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,908.76,630.91
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,903.0,628.52
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,893.87,624.37
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,877.0,616.03
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,857.07,605.9
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,828.39,589.85
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,797.13,572.09
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,760.68,551.11
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,718.27,525.77
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,664.12,491.76
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,609.67,456.31
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,538.39,408.54
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,468.9,359.1
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,377.03,289.19
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,290.79,217.3
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,148.46,51.53
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,13.0,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,26.91,16.25
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,35.28,24.43
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,43.33,31.74
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,56.28,42.91
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,69.25,53.81
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,63.95,48.99
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,57.8,43.48
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,59.12,44.25
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,60.38,44.94
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,67.38,50.33
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,104.72,56.47
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,155.27,83.65
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,207.6,120.69
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,258.51,160.43
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,317.87,207.64
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,369.99,250.41
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,422.0,292.42
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,472.76,331.86
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,522.7,369.47
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,569.59,404.28
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,615.09,437.13
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,657.33,466.43
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,697.51,493.61
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,734.48,518.64
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,769.07,540.47
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,797.13,557.94
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,822.05,573.49
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,843.49,586.93
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,861.83,598.52
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,874.11,607.25
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,891.4,619.27
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,894.89,622.15
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,894.96,623.24
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,886.82,619.45
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,875.4,613.84
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,857.16,605.34
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,835.93,595.01
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,808.96,579.77
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,775.21,560.03
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,732.66,534.18
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,688.63,506.85
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,628.94,468.55
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,569.33,428.92
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,495.82,378.56
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,424.23,326.17
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,326.84,250.71
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,241.26,178.38
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,120.19,19.44
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,14.19,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,28.07,17.14
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,38.38,27.1
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,48.38,36.04
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,56.33,42.94
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,62.08,47.71
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,65.08,49.97
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,67.98,52.04
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,69.9,53.23
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,71.72,54.3
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,72.33,54.37
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,106.96,60.02
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,155.77,86.04
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,213.02,126.41
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,264.23,166.22
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,316.29,207.9
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,366.7,248.64
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,417.38,288.84
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,451.66,317.37
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,468.88,330.85
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,517.73,365.41
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,576.15,405.89
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,628.78,443.04
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,687.44,484.08
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,723.26,507.91
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,756.83,530.09
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,785.28,548.79
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,810.87,565.41
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,831.74,578.48
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,849.59,589.78
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,861.05,597.26
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,869.25,602.95
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,871.09,604.11
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,869.62,603.44
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,866.6,602.81
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,855.21,597.18
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,835.17,587.55
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,812.32,576.21
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,781.03,558.24
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,747.46,538.67
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,702.42,511.64
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,656.03,483.11
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,597.61,445.4
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,539.08,406.22
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,460.03,351.1
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,389.6,298.92
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,300.37,229.37
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,217.92,158.75
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,107.64,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,14.73,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,28.03,16.85
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,40.61,28.89
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,52.75,39.75
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,61.02,46.93
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,68.98,53.56
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,74.76,58.12
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,80.29,62.33
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,83.5,64.5
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,85.83,65.91
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,87.21,66.52
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,119.05,71.47
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,184.47,114.76
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,237.54,156.1
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,266.22,172.95
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,314.96,207.46
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,364.63,247.88
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,414.61,287.93
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,463.67,325.79
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,512.04,361.99
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,557.57,395.63
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,602.05,427.63
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,489.91,351.06
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,340.58,243.84
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,282.13,203.4
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,216.73,156.55
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,213.87,154.84
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,210.88,152.81
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,360.97,262.36
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,524.89,375.66
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,433.1,311.58
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,348.99,252.58
