Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,326.54,237.45
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,303.33,221.32
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,313.88,229.95
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,324.84,238.78
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,351.86,260.53
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,395.51,294.01
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,348.67,261.0
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,317.96,239.59
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,324.46,246.12
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,313.09,239.31
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,271.97,208.95
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,217.52,167.79
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,261.49,203.79
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,298.56,232.1
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,217.15,166.03
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,139.07,98.74
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,66.35,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,13.03,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.78,14.84
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.79,24.74
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,45.49,33.51
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,52.78,39.97
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,58.29,44.69
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,79.71,62.77
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,105.59,84.23
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,119.13,94.99
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,132.03,105.06
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,149.88,119.02
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,187.87,138.49
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,218.49,156.14
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,246.81,173.55
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,281.74,199.45
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,317.48,226.25
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,352.82,252.94
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,389.46,280.28
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,379.77,274.9
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,356.28,258.5
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,434.93,314.44
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,534.64,383.37
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,607.39,434.53
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,689.22,491.62
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,692.78,491.21
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,678.56,479.41
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,691.79,488.74
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,702.51,496.05
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,650.95,460.53
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,590.84,419.35
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,630.89,448.07
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,659.12,468.08
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,791.94,559.27
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,899.55,625.89
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,788.84,556.85
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,646.91,463.24
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,610.46,442.65
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,572.61,419.42
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,691.65,505.88
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,786.0,568.04
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,748.57,544.51
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,705.06,518.23
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,650.79,484.51
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,596.2,449.04
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,522.17,397.66
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,450.2,344.71
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,353.95,269.28
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,264.51,187.04
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,100.88,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,13.64,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,25.59,14.78
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,42.61,31.01
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,59.32,46.06
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,75.72,60.41
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,88.66,71.38
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,73.78,58.28
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,64.89,50.33
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,92.88,73.78
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,141.23,113.57
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,150.58,120.27
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,172.08,123.41
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,173.22,109.23
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,209.46,125.27
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,260.1,165.3
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,312.64,208.42
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,365.65,252.12
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,418.72,294.81
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,449.7,321.98
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,461.01,331.48
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,486.74,350.08
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,510.9,366.93
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,525.13,376.14
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,536.9,383.42
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,598.67,427.12
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,670.99,476.7
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,690.1,489.12
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,707.28,500.8
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,650.96,462.48
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,585.91,418.17
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,742.1,528.67
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,878.6,617.36
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,747.9,531.72
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,598.48,429.83
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,735.84,529.15
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,860.77,611.07
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,681.44,494.6
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,478.86,354.74
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,323.9,244.19
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,143.32,106.73
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,410.93,318.02
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,649.22,488.96
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,585.66,443.47
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,518.07,396.88
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,442.18,342.29
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,369.67,287.02
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,276.07,212.0
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,190.42,131.51
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,64.62,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,15.92,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,27.35,15.75
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,39.23,27.83
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,50.74,38.29
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,52.53,40.08
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,59.46,46.08
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,83.53,66.4
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,106.87,85.56
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,129.99,104.27
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,148.18,118.57
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,106.53,83.57
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,104.41,61.45
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,153.98,86.83
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,205.68,122.85
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,271.29,182.47
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,315.44,223.84
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,352.74,251.31
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,392.31,280.25
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,443.09,315.49
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,519.79,370.26
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,568.48,406.22
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,613.63,439.01
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,656.51,468.52
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,697.73,496.08
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,669.23,474.25
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,612.94,433.57
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,724.71,513.16
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,827.88,581.33
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,849.59,593.92
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,868.1,605.62
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,880.66,612.56
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,889.82,617.58
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,892.82,621.53
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,901.02,628.91
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,893.74,625.63
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,883.08,620.58
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,864.5,611.98
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,842.86,601.53
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,811.98,583.93
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,778.6,564.59
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,740.18,541.94
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,695.59,514.59
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,637.55,477.73
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,579.49,439.16
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,502.36,384.93
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,427.66,328.95
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,328.03,249.81
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,233.72,155.51
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,87.65,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,13.64,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,23.54,12.5
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,33.69,23.02
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,42.29,30.86
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,47.43,35.44
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,52.41,39.65
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,55.52,42.1
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,58.53,44.35
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,59.86,45.23
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,61.15,46.04
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,68.6,51.86
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,96.76,54.69
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,147.34,79.44
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,199.74,115.32
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,250.12,153.94
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,309.43,200.72
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,362.46,243.26
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,415.35,284.64
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,465.86,323.34
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,515.63,360.17
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,563.44,395.14
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,609.8,428.06
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,652.76,458.47
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,693.82,487.02
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,660.84,462.87
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,597.9,418.49
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,713.62,499.96
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,820.93,569.36
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,842.64,581.66
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,861.1,593.16
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,874.01,601.42
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,883.51,607.82
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,886.38,611.63
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,885.81,613.61
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,878.58,610.48
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,876.68,610.85
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,858.5,602.47
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,837.28,592.39
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,806.14,574.81
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,772.59,555.56
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,729.31,530.67
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,689.27,507.2
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,630.61,470.62
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,572.19,432.34
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,496.0,379.12
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,422.35,324.07
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,319.8,242.19
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,220.27,137.58
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,82.69,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,12.73,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.99,11.8
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,32.02,21.64
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,40.68,29.57
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,60.93,47.31
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,86.63,69.41
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,68.9,53.91
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,56.45,42.97
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,94.32,74.78
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,134.73,107.91
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,147.72,117.65
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,171.72,125.13
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,201.08,138.98
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,232.58,157.01
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,256.37,168.07
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,303.58,200.25
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,355.94,243.74
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,408.39,286.52
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,459.17,326.34
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,509.0,363.98
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,557.43,400.01
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,602.14,432.37
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,643.18,460.82
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,682.1,487.03
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,717.27,510.57
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,750.04,532.02
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,780.52,550.08
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,803.44,563.28
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,823.78,576.1
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,841.01,587.09
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,850.13,593.19
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,855.84,597.42
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,856.41,599.86
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,858.9,603.73
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,846.52,597.24
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,831.04,589.07
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,808.59,577.73
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,783.41,564.63
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,742.5,540.7
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,699.63,515.07
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,643.81,480.3
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,595.05,449.37
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,527.05,402.82
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,460.77,355.36
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,383.84,297.82
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,310.43,240.19
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,205.82,156.04
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,113.23,63.06
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,39.5,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,14.1,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,24.84,12.78
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,41.51,29.7
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,57.73,44.36
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,69.73,55.06
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,78.51,62.68
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,85.48,68.49
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,92.16,73.87
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,118.41,95.61
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,145.32,117.39
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,116.6,92.75
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,121.71,80.08
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,186.26,126.09
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,243.34,175.29
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,254.09,173.22
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,302.84,203.83
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,352.67,244.79
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,402.96,285.38
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,424.0,305.69
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,423.89,307.4
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,494.79,358.68
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,590.72,426.92
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,572.02,411.73
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,531.23,380.89
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,552.7,396.43
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,573.71,410.92
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,587.65,420.25
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,600.81,429.12
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,558.35,399.98
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,520.76,373.98
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,612.41,440.19
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,707.04,505.68
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,692.66,495.85
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,661.97,476.88
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,653.51,473.82
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,642.9,469.08
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,610.24,449.22
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,576.03,428.17
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,527.93,395.95
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,479.28,362.75
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,441.45,337.72
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,402.91,311.3
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,454.95,352.31
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,483.18,374.13
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,405.06,315.03
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,330.86,256.7
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,238.48,180.57
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,142.32,69.3
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,48.29,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,13.64,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,23.52,11.34
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,34.76,23.94
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.66,33.97
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,34.78,24.8
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,30.83,21.41
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,50.78,38.61
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,70.19,54.94
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,98.57,78.58
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,125.82,100.75
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,142.45,113.55
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,159.95,120.96
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,181.46,135.71
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,214.87,159.25
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,235.43,173.8
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,256.58,188.88
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,296.83,217.36
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,336.23,245.32
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,367.77,267.51
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,401.44,291.06
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,398.7,289.45
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,392.64,285.32
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,386.02,280.48
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,377.25,273.99
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,439.49,318.51
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,503.56,363.15
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,657.05,472.51
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,804.92,570.62
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,601.27,433.2
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,339.89,246.14
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,619.54,452.16
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,864.94,612.95
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,565.66,413.93
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,184.02,134.55
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,545.77,408.88
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,856.99,615.32
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,838.41,602.35
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,816.86,591.62
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,786.59,574.64
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,753.86,555.77
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,714.2,531.65
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,669.16,503.16
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,611.61,463.91
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,554.23,423.21
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,474.97,366.27
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,398.68,307.48
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,292.49,220.0
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,182.08,68.79
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,68.74,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,12.28,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,21.23,9.13
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,31.84,21.34
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,40.96,29.79
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,46.14,34.55
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,51.19,38.97
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,72.75,57.23
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,93.07,73.93
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,103.55,82.24
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,113.5,90.01
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,132.06,104.51
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,155.41,110.23
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,180.26,118.74
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,219.77,143.71
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,246.3,158.39
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,293.87,192.31
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,330.29,231.93
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,343.3,249.25
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,377.59,273.76
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,414.61,299.95
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,439.5,318.12
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,464.44,336.22
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,442.4,320.39
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,412.15,298.59
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,520.87,377.26
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,640.7,460.42
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,658.33,471.54
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,674.53,482.66
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,671.21,479.53
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,654.5,467.82
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,553.15,399.16
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,444.95,323.64
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,415.98,305.06
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,385.85,284.8
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,447.65,331.42
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,493.79,366.13
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,416.46,311.1
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,322.47,243.18
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,267.93,203.61
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,213.13,162.53
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,189.67,145.31
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,165.96,127.43
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,348.29,274.16
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,509.6,393.64
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,428.51,331.23
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,350.53,269.84
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,246.65,183.42
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,138.53,27.0
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,49.91,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,11.37,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,21.39,8.54
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,36.56,25.09
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,51.86,38.89
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,67.76,52.98
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,83.22,66.41
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,99.1,79.73
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,114.46,92.3
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,68.21,52.86
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,13.21,5.74
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,11.45,4.19
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,9.7,2.29
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,113.91,85.05
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,207.2,155.37
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,204.06,152.57
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,204.83,153.25
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,270.13,199.23
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,360.8,263.58
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,374.29,274.01
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,384.29,281.92
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,433.47,317.3
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,487.73,355.82
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,511.6,372.6
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,535.0,389.1
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,630.09,459.06
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,729.39,530.09
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,644.17,467.59
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,519.78,377.79
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,591.47,430.59
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,656.84,476.46
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,761.56,551.49
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,846.17,608.31
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,757.78,551.84
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,638.94,471.13
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,677.44,502.01
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,699.1,520.12
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,748.5,557.6
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,783.77,582.96
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,745.02,558.85
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,704.48,533.86
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,658.15,504.04
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,610.76,472.58
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,546.42,427.11
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,482.67,380.05
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,396.83,313.39
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,321.02,251.3
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,225.43,168.29
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,118.83,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,41.71,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,4.55,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,8.78,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,19.37,10.8
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,29.97,20.44
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,41.49,30.73
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,52.8,40.66
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,64.66,50.87
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,76.41,60.79
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,107.43,86.93
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,141.22,114.84
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,153.6,124.47
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,163.65,122.27
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,205.94,150.23
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,236.03,172.62
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,235.05,174.77
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,230.69,174.13
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,254.13,191.69
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,278.85,210.12
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,286.93,215.85
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,294.36,221.06
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,347.93,260.77
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,405.71,303.13
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,277.31,208.24
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,135.24,100.08
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,319.11,240.94
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,508.65,378.33
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,646.24,481.19
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,782.42,579.55
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,608.74,454.51
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,384.83,287.12
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,299.77,225.62
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,203.0,152.77
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,539.56,414.21
