Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,835.44,621.74
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,606.31,459.38
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,330.61,252.03
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,277.83,213.47
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,209.96,161.51
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,250.75,194.97
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,277.22,216.94
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,248.82,195.79
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,219.91,173.96
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,188.8,149.36
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,157.47,123.98
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,120.34,93.27
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,82.89,61.72
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,49.94,32.68
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,11.45,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.91,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,9,21,6,15,97.0,11.5,1.5,19.0,18.5,10.46,0.0
2016,9,21,6,30,194.0,23.0,1.5,19.0,37.0,18.87,5.42
2016,9,21,6,45,301.0,35.5,1.55,19.5,77.5,28.52,18.38
2016,9,21,7,0,408.0,48.0,1.6,20.0,118.0,37.78,27.03
2016,9,21,7,15,478.0,56.0,1.65,20.0,166.5,42.7,31.68
2016,9,21,7,30,548.0,64.0,1.7,20.0,215.0,47.5,36.03
2016,9,21,7,45,285.0,100.0,1.8,20.5,180.0,75.56,60.32
2016,9,21,8,0,22.0,136.0,1.9,21.0,145.0,111.83,91.14
2016,9,21,8,15,28.5,157.5,1.95,21.5,170.0,122.43,99.64
2016,9,21,8,30,35.0,179.0,2.0,22.0,195.0,137.31,111.62
2016,9,21,8,45,24.5,185.0,2.1,22.5,197.0,150.84,122.31
2016,9,21,9,0,14.0,191.0,2.2,23.0,199.0,157.14,121.08
2016,9,21,9,15,7.0,159.5,2.25,23.0,163.5,136.22,104.12
2016,9,21,9,30,0.0,128.0,2.3,23.0,128.0,111.51,84.5
2016,9,21,9,45,3.0,160.5,2.35,23.5,162.5,139.05,105.85
2016,9,21,10,0,6.0,193.0,2.4,24.0,197.0,166.98,127.15
2016,9,21,10,15,42.0,265.0,2.4,24.0,295.5,229.79,174.55
2016,9,21,10,30,78.0,337.0,2.4,24.0,394.0,302.02,228.65
2016,9,21,10,45,39.0,240.5,2.4,24.0,269.0,219.84,166.81
2016,9,21,11,0,0.0,144.0,2.4,24.0,144.0,126.87,95.2
2016,9,21,11,15,0.0,89.0,2.4,24.0,89.0,79.07,57.6
2016,9,21,11,30,0.0,34.0,2.4,24.0,34.0,30.14,18.6
2016,9,21,11,45,19.5,188.0,2.4,24.5,204.0,178.51,135.57
2016,9,21,12,0,39.0,342.0,2.4,25.0,374.0,328.58,248.67
2016,9,21,12,15,29.5,317.5,2.35,25.0,341.5,305.59,230.91
2016,9,21,12,30,20.0,293.0,2.3,25.0,309.0,276.01,208.74
2016,9,21,12,45,51.0,333.0,2.3,25.0,373.5,345.07,261.24
2016,9,21,13,0,82.0,373.0,2.3,25.0,438.0,412.98,311.8
2016,9,21,13,15,55.5,337.0,2.25,25.0,381.0,363.15,274.62
2016,9,21,13,30,29.0,301.0,2.2,25.0,324.0,310.62,235.39
2016,9,21,13,45,98.0,323.5,2.2,25.0,395.5,396.18,301.57
2016,9,21,14,0,167.0,346.0,2.2,25.0,467.0,498.89,378.23
2016,9,21,14,15,171.5,329.5,2.15,24.5,449.0,493.19,375.13
2016,9,21,14,30,176.0,313.0,2.1,24.0,431.0,486.47,371.96
2016,9,21,14,45,88.0,223.0,2.05,24.0,282.0,299.35,231.86
2016,9,21,15,0,0.0,133.0,2.0,24.0,133.0,120.34,90.99
2016,9,21,15,15,4.0,153.5,1.9,24.0,156.0,144.86,111.15
2016,9,21,15,30,8.0,174.0,1.8,24.0,179.0,171.25,132.41
2016,9,21,15,45,4.0,106.0,1.75,24.0,108.5,99.26,75.29
2016,9,21,16,0,0.0,38.0,1.7,24.0,38.0,33.51,21.97
2016,9,21,16,15,0.0,33.0,1.55,23.5,33.0,29.08,18.48
2016,9,21,16,30,0.0,28.0,1.4,23.0,28.0,24.65,14.9
2016,9,21,16,45,0.0,23.0,1.3,23.0,23.0,20.23,11.24
2016,9,21,17,0,0.0,18.0,1.2,23.0,18.0,15.82,7.54
2016,9,21,17,15,0.0,13.5,1.1,22.5,13.5,11.86,4.18
2016,9,21,17,30,0.0,9.0,1.0,22.0,9.0,7.9,0.79
2016,9,21,17,45,0.0,5.5,0.95,22.0,5.5,4.82,0.0
2016,9,21,18,0,0.0,2.0,0.9,22.0,2.0,1.82,0.0
2016,9,21,18,15,0.0,1.0,0.9,21.5,1.0,0.0,0.0
2016,9,21,18,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,22,6,15,0.0,4.0,1.2,19.0,4.0,3.64,0.0
2016,9,22,6,30,0.0,8.0,1.2,19.0,8.0,7.02,0.0
2016,9,22,6,45,0.0,17.5,1.3,19.5,17.5,15.39,7.3
2016,9,22,7,0,0.0,27.0,1.4,20.0,27.0,23.77,14.94
2016,9,22,7,15,0.0,38.0,1.45,20.0,38.0,33.5,23.67
2016,9,22,7,30,0.0,49.0,1.5,20.0,49.0,43.24,32.33
2016,9,22,7,45,0.0,60.5,1.55,20.5,60.5,53.45,41.16
2016,9,22,8,0,0.0,72.0,1.6,21.0,72.0,63.57,49.75
2016,9,22,8,15,0.0,57.0,1.6,21.5,57.0,50.34,38.09
2016,9,22,8,30,0.0,42.0,1.6,22.0,42.0,37.06,26.46
2016,9,22,8,45,0.0,37.0,1.6,22.5,37.0,32.65,22.52
2016,9,22,9,0,0.0,32.0,1.6,23.0,32.0,28.24,17.59
2016,9,22,9,15,0.0,22.0,1.6,23.5,22.0,19.42,10.26
2016,9,22,9,30,0.0,12.0,1.6,24.0,12.0,10.59,3.0
2016,9,22,9,45,0.0,20.5,1.6,24.5,20.5,18.11,9.07
2016,9,22,10,0,0.0,29.0,1.6,25.0,29.0,25.64,15.1
2016,9,22,10,15,0.0,30.0,1.6,25.0,30.0,26.54,15.78
2016,9,22,10,30,0.0,31.0,1.6,25.0,31.0,27.44,16.47
2016,9,22,10,45,0.0,61.0,1.6,25.5,61.0,54.09,37.67
2016,9,22,11,0,0.0,91.0,1.6,26.0,91.0,80.83,58.62
2016,9,22,11,15,0.0,63.0,1.55,26.0,63.0,55.9,38.88
2016,9,22,11,30,0.0,35.0,1.5,26.0,35.0,31.03,19.14
2016,9,22,11,45,0.0,45.0,1.5,26.5,45.0,39.91,26.15
2016,9,22,12,0,0.0,55.0,1.5,27.0,55.0,48.81,33.1
2016,9,22,12,15,5.5,145.5,1.5,27.0,150.0,133.03,98.88
2016,9,22,12,30,11.0,236.0,1.5,27.0,245.0,218.35,163.77
2016,9,22,12,45,5.5,170.5,1.5,27.5,175.0,156.27,116.18
2016,9,22,13,0,0.0,105.0,1.5,28.0,105.0,93.4,67.67
2016,9,22,13,15,2.0,142.0,1.5,28.0,143.5,128.49,95.02
2016,9,22,13,30,4.0,179.0,1.5,28.0,182.0,164.36,122.59
2016,9,22,13,45,17.5,232.0,1.5,28.0,245.0,226.23,169.95
2016,9,22,14,0,31.0,285.0,1.5,28.0,308.0,304.19,228.38
2016,9,22,14,15,18.5,238.0,1.45,27.5,251.5,236.07,177.77
2016,9,22,14,30,6.0,191.0,1.4,27.0,195.0,180.46,136.01
2016,9,22,14,45,8.5,195.0,1.4,27.0,200.5,187.88,142.28
2016,9,22,15,0,11.0,199.0,1.4,27.0,206.0,195.84,148.83
2016,9,22,15,15,357.0,151.5,1.4,26.5,338.0,508.95,394.07
2016,9,22,15,30,703.0,104.0,1.4,26.0,470.0,762.83,575.73
2016,9,22,15,45,666.5,102.0,1.4,26.0,422.5,724.09,548.16
2016,9,22,16,0,630.0,100.0,1.4,26.0,375.0,683.58,521.98
2016,9,22,16,15,592.0,93.5,1.3,25.5,326.5,634.89,489.54
2016,9,22,16,30,554.0,87.0,1.2,25.0,278.0,585.29,455.49
2016,9,22,16,45,491.5,80.0,1.15,25.0,228.0,515.45,404.73
2016,9,22,17,0,429.0,73.0,1.1,25.0,178.0,442.79,349.29
2016,9,22,17,15,350.0,60.5,1.0,24.5,132.5,359.89,283.7
2016,9,22,17,30,271.0,48.0,0.9,24.0,87.0,281.94,218.96
2016,9,22,17,45,135.5,32.5,0.8,23.5,52.0,154.81,107.51
2016,9,22,18,0,0.0,17.0,0.7,23.0,17.0,15.46,0.0
2016,9,22,18,15,0.0,8.5,0.7,22.5,8.5,0.0,0.0
2016,9,22,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,23,6,15,106.5,10.5,0.65,18.5,17.0,9.55,0.0
2016,9,23,6,30,213.0,21.0,0.7,19.0,34.0,17.21,2.39
2016,9,23,6,45,330.0,31.5,0.8,19.5,75.5,25.17,15.45
2016,9,23,7,0,447.0,42.0,0.9,20.0,117.0,32.86,22.76
2016,9,23,7,15,517.0,49.5,0.9,20.5,165.5,37.64,27.21
2016,9,23,7,30,587.0,57.0,0.9,21.0,214.0,42.29,31.36
2016,9,23,7,45,293.5,63.5,0.9,22.0,142.0,45.38,33.93
2016,9,23,8,0,0.0,70.0,0.9,23.0,70.0,61.89,47.9
2016,9,23,8,15,34.0,129.0,0.9,23.5,145.0,103.97,83.3
2016,9,23,8,30,68.0,188.0,0.9,24.0,220.0,142.63,114.92
2016,9,23,8,45,426.5,134.5,0.9,24.5,362.0,88.3,69.17
2016,9,23,9,0,785.0,81.0,0.9,25.0,504.0,69.37,41.48
2016,9,23,9,15,409.5,162.0,0.9,25.5,384.5,139.5,91.06
2016,9,23,9,30,34.0,243.0,0.9,26.0,265.0,194.22,145.82
2016,9,23,9,45,179.0,268.5,0.9,26.5,389.0,238.59,172.88
2016,9,23,10,0,324.0,294.0,0.9,27.0,513.0,300.64,214.43
2016,9,23,10,15,238.0,321.5,0.9,27.0,486.5,323.94,235.35
2016,9,23,10,30,152.0,349.0,0.9,27.0,460.0,331.36,243.5
2016,9,23,10,45,515.0,221.5,0.9,27.5,612.5,390.61,283.52
2016,9,23,11,0,878.0,94.0,0.9,28.0,765.0,490.13,354.93
2016,9,23,11,15,530.0,241.5,0.9,28.5,649.0,476.51,347.11
2016,9,23,11,30,182.0,389.0,0.9,29.0,533.0,434.83,316.62
2016,9,23,11,45,538.5,241.5,0.9,29.5,671.5,541.35,394.93
2016,9,23,12,0,895.0,94.0,0.9,30.0,810.0,665.54,483.11
2016,9,23,12,15,895.0,94.0,0.85,30.0,809.5,701.78,507.2
2016,9,23,12,30,895.0,94.0,0.8,30.0,809.0,735.45,529.39
2016,9,23,12,45,893.5,93.5,0.8,30.0,800.5,764.81,548.21
2016,9,23,13,0,892.0,93.0,0.8,30.0,792.0,791.23,565.16
2016,9,23,13,15,888.0,92.0,0.8,30.0,775.0,812.08,578.59
2016,9,23,13,30,884.0,91.0,0.8,30.0,758.0,829.68,590.09
2016,9,23,13,45,880.0,89.0,0.8,30.5,734.5,842.88,597.75
2016,9,23,14,0,876.0,87.0,0.8,31.0,711.0,852.69,603.43
2016,9,23,14,15,867.5,85.5,0.8,30.5,679.5,855.76,607.49
2016,9,23,14,30,859.0,84.0,0.8,30.0,648.0,855.41,609.63
2016,9,23,14,45,849.0,81.0,0.8,30.0,611.0,848.6,606.67
2016,9,23,15,0,839.0,78.0,0.8,30.0,574.0,838.45,601.79
2016,9,23,15,15,822.0,75.5,0.8,30.0,531.5,819.6,591.45
2016,9,23,15,30,805.0,73.0,0.8,30.0,489.0,805.97,584.6
2016,9,23,15,45,784.0,69.5,0.8,30.0,442.0,776.82,567.51
2016,9,23,16,0,763.0,66.0,0.8,30.0,395.0,745.21,548.68
2016,9,23,16,15,730.5,62.5,0.75,29.0,345.0,701.99,523.01
2016,9,23,16,30,698.0,59.0,0.7,28.0,295.0,657.37,495.43
2016,9,23,16,45,651.5,53.5,0.65,27.5,244.5,598.27,455.3
2016,9,23,17,0,605.0,48.0,0.6,27.0,194.0,539.32,413.19
2016,9,23,17,15,527.5,41.0,0.65,26.0,145.0,463.0,357.08
2016,9,23,17,30,450.0,34.0,0.7,25.0,96.0,385.69,295.05
2016,9,23,17,45,314.0,23.5,0.75,24.0,57.0,269.39,181.19
2016,9,23,18,0,178.0,13.0,0.8,23.0,18.0,118.56,0.0
2016,9,23,18,15,89.0,6.5,0.75,22.5,9.0,0.0,0.0
2016,9,23,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,24,6,15,122.5,10.0,0.6,17.5,17.5,9.1,0.0
2016,9,24,6,30,245.0,20.0,0.7,18.0,35.0,16.41,0.69
2016,9,24,6,45,363.0,30.5,0.8,19.0,77.5,24.44,14.79
2016,9,24,7,0,481.0,41.0,0.9,20.0,120.0,32.19,22.16
2016,9,24,7,15,550.5,48.0,0.85,20.5,170.0,36.62,26.32
2016,9,24,7,30,620.0,55.0,0.8,21.0,220.0,40.96,30.21
2016,9,24,7,45,665.5,60.0,0.75,22.0,271.0,47.6,35.86
2016,9,24,8,0,711.0,65.0,0.7,23.0,322.0,50.39,38.03
2016,9,24,8,15,741.5,68.5,0.65,24.0,372.0,51.84,38.99
2016,9,24,8,30,772.0,72.0,0.6,25.0,422.0,53.27,39.91
2016,9,24,8,45,794.0,75.0,0.6,26.5,468.5,54.25,40.32
2016,9,24,9,0,816.0,78.0,0.6,28.0,515.0,66.35,39.37
2016,9,24,9,15,832.0,80.5,0.55,28.5,557.0,127.42,65.95
2016,9,24,9,30,848.0,83.0,0.5,29.0,599.0,181.12,100.18
2016,9,24,9,45,863.0,83.5,0.45,30.0,636.0,234.39,140.34
2016,9,24,10,0,878.0,84.0,0.4,31.0,673.0,288.53,183.5
2016,9,24,10,15,886.0,85.0,0.35,31.0,702.5,341.56,227.12
2016,9,24,10,30,894.0,86.0,0.3,31.0,732.0,394.28,269.82
2016,9,24,10,45,899.0,87.5,0.3,31.5,754.0,445.64,310.11
2016,9,24,11,0,904.0,89.0,0.3,32.0,776.0,495.97,348.25
2016,9,24,11,15,907.5,90.0,0.3,32.0,791.0,543.86,384.13
2016,9,24,11,30,911.0,91.0,0.3,32.0,806.0,590.14,417.81
2016,9,24,11,45,911.0,92.0,0.3,32.5,812.5,632.55,447.04
2016,9,24,12,0,911.0,93.0,0.3,33.0,819.0,672.68,473.87
2016,9,24,12,15,910.5,93.0,0.3,33.0,817.5,709.11,498.61
2016,9,24,12,30,910.0,93.0,0.3,33.0,816.0,742.88,520.7
2016,9,24,12,45,897.5,98.0,0.3,33.5,804.0,769.86,536.27
2016,9,24,13,0,885.0,103.0,0.3,34.0,792.0,793.43,549.72
2016,9,24,13,15,879.5,102.0,0.3,34.0,774.5,813.09,561.93
2016,9,24,13,30,874.0,101.0,0.3,34.0,757.0,829.44,572.25
2016,9,24,13,45,864.5,101.0,0.3,34.0,731.5,840.17,579.28
2016,9,24,14,0,855.0,101.0,0.3,34.0,706.0,847.47,584.44
2016,9,24,14,15,543.0,200.5,0.25,33.5,578.5,703.56,494.33
2016,9,24,14,30,231.0,300.0,0.2,33.0,451.0,519.2,370.17
2016,9,24,14,45,190.0,283.5,0.2,33.0,403.0,471.54,340.13
2016,9,24,15,0,149.0,267.0,0.2,33.0,355.0,422.7,307.14
2016,9,24,15,15,454.0,178.0,0.15,33.0,416.0,622.08,450.55
2016,9,24,15,30,759.0,89.0,0.1,33.0,477.0,783.46,555.24
2016,9,24,15,45,723.5,88.0,0.1,33.0,428.5,745.63,530.56
2016,9,24,16,0,688.0,87.0,0.1,33.0,380.0,711.03,510.4
2016,9,24,16,15,650.0,81.5,0.1,32.0,330.0,662.72,482.58
2016,9,24,16,30,612.0,76.0,0.1,31.0,280.0,613.44,452.95
2016,9,24,16,45,546.5,70.5,0.1,30.5,229.0,542.42,405.72
2016,9,24,17,0,481.0,65.0,0.1,30.0,178.0,472.51,356.73
2016,9,24,17,15,398.0,54.0,0.1,29.0,131.0,385.74,292.37
2016,9,24,17,30,315.0,43.0,0.1,28.0,84.0,302.85,226.69
2016,9,24,17,45,191.5,27.5,0.1,27.5,49.0,191.73,118.31
2016,9,24,18,0,68.0,12.0,0.1,27.0,14.0,51.42,0.0
2016,9,24,18,15,34.0,6.0,0.05,26.5,7.0,0.0,0.0
2016,9,24,18,30,0.0,0.0,0.0,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,0.0,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,0.0,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,0.0,24.5,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,0.0,24.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,0.05,24.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,0.15,23.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,0.25,21.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,0.15,21.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,0.1,21.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,0.15,20.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,25,6,15,33.5,10.5,0.7,18.5,12.5,9.55,0.0
2016,9,25,6,30,67.0,21.0,0.8,19.0,25.0,17.11,0.0
2016,9,25,6,45,145.5,42.0,0.95,19.5,62.0,33.32,22.0
2016,9,25,7,0,224.0,63.0,1.1,20.0,99.0,49.1,36.59
2016,9,25,7,15,292.5,79.0,1.1,20.5,145.0,59.2,45.8
2016,9,25,7,30,361.0,95.0,1.1,21.0,191.0,69.9,55.22
2016,9,25,7,45,180.5,75.5,1.1,21.5,123.5,58.0,44.9
2016,9,25,8,0,0.0,56.0,1.1,22.0,56.0,49.45,37.37
2016,9,25,8,15,0.0,47.0,1.0,22.5,47.0,41.47,30.33
2016,9,25,8,30,0.0,38.0,0.9,23.0,38.0,33.52,23.33
2016,9,25,8,45,0.0,65.0,0.85,23.5,65.0,57.47,43.63
2016,9,25,9,0,0.0,92.0,0.8,24.0,92.0,81.23,60.46
2016,9,25,9,15,0.0,97.0,0.7,24.5,97.0,85.6,63.58
2016,9,25,9,30,0.0,102.0,0.6,25.0,102.0,89.96,66.7
2016,9,25,9,45,0.0,117.5,0.55,25.5,117.5,103.13,76.73
2016,9,25,10,0,0.0,133.0,0.5,26.0,133.0,116.36,86.66
2016,9,25,10,15,0.0,117.0,0.4,26.0,117.0,103.13,76.12
2016,9,25,10,30,0.0,101.0,0.3,26.0,101.0,89.5,65.37
2016,9,25,10,45,1.0,131.5,0.25,26.5,132.5,116.28,85.9
2016,9,25,11,0,2.0,162.0,0.2,27.0,164.0,143.2,106.03
2016,9,25,11,15,3.0,166.5,0.15,27.0,169.0,148.05,109.43
2016,9,25,11,30,4.0,171.0,0.1,27.0,174.0,153.02,113.04
2016,9,25,11,45,2.5,161.0,0.1,27.5,163.5,143.93,105.88
2016,9,25,12,0,1.0,151.0,0.1,28.0,153.0,134.56,98.59
2016,9,25,12,15,0.5,127.5,0.1,28.0,128.5,113.62,82.74
2016,9,25,12,30,0.0,104.0,0.1,28.0,104.0,92.44,66.63
2016,9,25,12,45,0.0,120.0,0.1,28.5,120.0,106.79,77.58
2016,9,25,13,0,0.0,136.0,0.1,29.0,136.0,121.29,88.42
2016,9,25,13,15,0.0,130.5,0.1,29.0,130.5,116.45,84.75
2016,9,25,13,30,0.0,125.0,0.1,29.0,125.0,111.56,81.15
2016,9,25,13,45,0.0,118.0,0.15,29.0,118.0,105.26,76.51
2016,9,25,14,0,0.0,111.0,0.2,29.0,111.0,98.92,71.82
2016,9,25,14,15,0.0,117.5,0.2,28.5,117.5,104.99,76.8
2016,9,25,14,30,0.0,124.0,0.2,28.0,124.0,111.21,81.91
2016,9,25,14,45,0.0,115.0,0.25,28.0,115.0,102.97,75.75
2016,9,25,15,0,0.0,106.0,0.3,28.0,106.0,94.7,69.56
2016,9,25,15,15,0.0,84.5,0.35,27.5,84.5,74.83,54.3
2016,9,25,15,30,0.0,63.0,0.4,27.0,63.0,55.7,39.38
2016,9,25,15,45,0.0,56.0,0.45,27.0,56.0,49.47,34.54
2016,9,25,16,0,0.0,49.0,0.5,27.0,49.0,43.25,29.64
2016,9,25,16,15,200.0,84.0,0.55,26.5,150.0,270.07,215.45
2016,9,25,16,30,400.0,119.0,0.6,26.0,251.0,491.34,382.79
2016,9,25,16,45,343.5,104.5,0.65,26.0,203.5,423.35,330.13
2016,9,25,17,0,287.0,90.0,0.7,26.0,156.0,344.36,270.01
2016,9,25,17,15,218.0,70.0,0.65,25.0,112.5,265.5,207.63
2016,9,25,17,30,149.0,50.0,0.6,24.0,69.0,190.46,145.27
2016,9,25,17,45,82.0,28.5,0.6,23.5,38.0,110.07,61.77
2016,9,25,18,0,15.0,7.0,0.6,23.0,7.0,15.24,0.0
2016,9,25,18,15,7.5,3.5,0.65,22.5,3.5,0.0,0.0
2016,9,25,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,26,6,15,20.5,9.5,0.95,17.0,10.5,8.64,0.0
2016,9,26,6,30,41.0,19.0,1.0,17.0,21.0,16.08,0.0
2016,9,26,6,45,111.5,41.5,1.05,17.5,57.0,32.85,21.67
2016,9,26,7,0,182.0,64.0,1.1,18.0,93.0,49.63,37.32
2016,9,26,7,15,91.0,56.5,1.1,18.0,71.0,46.66,35.34
2016,9,26,7,30,0.0,49.0,1.1,18.0,49.0,43.25,32.59
2016,9,26,7,45,0.0,61.5,1.15,18.5,61.5,54.34,42.3
2016,9,26,8,0,0.0,74.0,1.2,19.0,74.0,65.06,51.48
2016,9,26,8,15,0.0,76.0,1.2,19.5,76.0,67.16,53.05
2016,9,26,8,30,0.0,78.0,1.2,20.0,78.0,69.01,54.36
2016,9,26,8,45,0.0,87.5,1.25,20.5,87.5,77.25,61.12
2016,9,26,9,0,0.0,97.0,1.3,21.0,97.0,85.3,67.63
2016,9,26,9,15,2.5,140.5,1.3,21.5,142.5,120.78,92.67
2016,9,26,9,30,5.0,184.0,1.3,22.0,188.0,156.06,119.98
2016,9,26,9,45,2.5,139.0,1.35,22.5,141.0,121.32,92.09
2016,9,26,10,0,0.0,94.0,1.4,23.0,94.0,83.38,61.74
2016,9,26,10,15,5.0,159.0,1.4,23.5,163.0,139.88,106.07
2016,9,26,10,30,10.0,224.0,1.4,24.0,232.0,196.03,148.98
2016,9,26,10,45,10.0,223.5,1.45,24.5,231.0,197.32,149.4
2016,9,26,11,0,10.0,223.0,1.5,25.0,230.0,198.45,149.9
2016,9,26,11,15,15.0,253.5,1.45,25.0,265.0,228.17,172.37
2016,9,26,11,30,20.0,284.0,1.4,25.0,300.0,258.8,195.25
2016,9,26,11,45,14.0,246.0,1.4,25.5,257.0,224.79,169.18
2016,9,26,12,0,8.0,208.0,1.4,26.0,214.0,189.2,141.99
2016,9,26,12,15,13.5,245.5,1.4,26.0,256.0,227.13,170.92
2016,9,26,12,30,19.0,283.0,1.4,26.0,298.0,266.19,200.19
2016,9,26,12,45,22.0,288.5,1.45,26.5,306.0,275.48,206.79
2016,9,26,13,0,25.0,294.0,1.5,27.0,314.0,285.07,213.77
2016,9,26,13,15,66.5,323.5,1.5,27.0,374.0,358.64,269.13
2016,9,26,13,30,108.0,353.0,1.5,27.0,434.0,427.82,320.13
2016,9,26,13,45,111.5,341.0,1.5,27.0,422.0,425.35,318.65
2016,9,26,14,0,115.0,329.0,1.5,27.0,410.0,422.39,317.3
2016,9,26,14,15,204.0,306.5,1.5,27.0,441.5,494.8,372.48
2016,9,26,14,30,293.0,284.0,1.5,27.0,473.0,569.03,427.6
2016,9,26,14,45,443.0,227.0,1.5,27.0,492.5,657.35,493.57
2016,9,26,15,0,593.0,170.0,1.5,27.0,512.0,734.52,550.75
2016,9,26,15,15,296.5,152.5,1.5,26.5,323.5,435.2,336.29
2016,9,26,15,30,0.0,135.0,1.5,26.0,135.0,124.56,93.89
2016,9,26,15,45,0.0,133.0,1.5,26.0,133.0,124.18,94.53
2016,9,26,16,0,0.0,131.0,1.5,26.0,131.0,124.5,95.08
2016,9,26,16,15,195.5,124.0,1.35,25.5,187.0,318.71,253.94
2016,9,26,16,30,391.0,117.0,1.2,25.0,243.0,480.37,379.1
2016,9,26,16,45,335.0,102.0,1.1,24.5,196.5,412.56,326.21
2016,9,26,17,0,279.0,87.0,1.0,24.0,150.0,333.55,264.75
2016,9,26,17,15,208.5,67.0,0.9,23.5,107.0,254.0,200.15
2016,9,26,17,30,138.0,47.0,0.8,23.0,64.0,178.27,135.89
2016,9,26,17,45,69.0,23.5,0.75,22.5,32.0,90.11,42.84
2016,9,26,18,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,26,18,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,26,18,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,0.8,20.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,5.0,0.55,19.0,5.0,4.55,0.0
2016,9,27,6,30,0.0,10.0,0.5,19.0,10.0,8.79,0.0
2016,9,27,6,45,1.0,31.0,0.5,19.5,31.5,26.83,16.41
2016,9,27,7,0,2.0,52.0,0.5,20.0,53.0,44.01,32.19
2016,9,27,7,15,15.5,75.0,0.5,20.0,79.5,62.45,48.66
2016,9,27,7,30,29.0,98.0,0.5,20.0,106.0,78.15,62.51
2016,9,27,7,45,45.0,119.0,0.5,20.0,133.5,93.78,76.01
2016,9,27,8,0,61.0,140.0,0.5,20.0,161.0,109.1,88.96
2016,9,27,8,15,55.5,159.0,0.5,20.0,180.5,122.74,100.24
2016,9,27,8,30,50.0,178.0,0.5,20.0,200.0,136.05,111.06
2016,9,27,8,45,39.5,190.0,0.5,20.0,208.5,144.85,118.0
2016,9,27,9,0,29.0,202.0,0.5,20.0,217.0,153.97,125.16
2016,9,27,9,15,31.0,219.5,0.45,20.5,237.0,171.35,131.53
2016,9,27,9,30,33.0,237.0,0.4,21.0,257.0,189.17,144.28
2016,9,27,9,45,26.0,238.0,0.4,21.5,254.5,202.74,154.36
2016,9,27,10,0,19.0,239.0,0.4,22.0,252.0,205.58,156.23
2016,9,27,10,15,12.0,215.0,0.35,22.5,223.5,187.47,142.05
2016,9,27,10,30,5.0,191.0,0.3,23.0,195.0,167.23,126.3
2016,9,27,10,45,11.0,226.5,0.3,23.5,235.0,200.13,151.0
2016,9,27,11,0,17.0,262.0,0.3,24.0,275.0,234.0,175.78
2016,9,27,11,15,17.5,267.5,0.3,24.0,281.0,241.13,180.81
2016,9,27,11,30,18.0,273.0,0.3,24.0,287.0,248.29,186.05
2016,9,27,11,45,15.0,258.0,0.35,24.5,270.0,235.73,176.45
2016,9,27,12,0,12.0,243.0,0.4,25.0,253.0,222.45,166.42
2016,9,27,12,15,255.0,268.0,0.4,25.0,468.0,420.31,314.93
2016,9,27,12,30,498.0,293.0,0.4,25.0,683.0,634.81,464.21
2016,9,27,12,45,570.0,262.0,0.45,25.5,703.0,681.95,494.95
2016,9,27,13,0,642.0,231.0,0.5,26.0,723.0,733.15,530.06
2016,9,27,13,15,635.0,228.5,0.5,26.0,705.5,747.53,539.77
2016,9,27,13,30,628.0,226.0,0.5,26.0,688.0,759.07,548.07
2016,9,27,13,45,496.5,261.0,0.55,26.0,619.0,698.62,507.66
2016,9,27,14,0,365.0,296.0,0.6,26.0,550.0,624.58,457.87
2016,9,27,14,15,487.5,244.5,0.55,26.0,566.5,697.84,511.1
2016,9,27,14,30,610.0,193.0,0.5,26.0,583.0,762.01,555.79
2016,9,27,14,45,425.0,223.0,0.5,26.0,486.5,635.99,469.06
2016,9,27,15,0,240.0,253.0,0.5,26.0,390.0,484.5,363.16
2016,9,27,15,15,394.0,204.5,0.45,26.0,409.0,579.93,435.96
2016,9,27,15,30,548.0,156.0,0.4,26.0,428.0,672.1,501.87
2016,9,27,15,45,511.5,141.5,0.4,26.0,375.0,621.44,467.34
2016,9,27,16,0,475.0,127.0,0.4,26.0,322.0,569.43,432.83
2016,9,27,16,15,409.5,124.5,0.4,25.5,276.5,508.31,390.72
2016,9,27,16,30,344.0,122.0,0.4,25.0,231.0,433.86,337.56
2016,9,27,16,45,291.5,105.0,0.4,24.5,185.5,368.79,289.46
2016,9,27,17,0,239.0,88.0,0.4,24.0,140.0,305.94,240.72
2016,9,27,17,15,176.5,66.5,0.4,23.5,99.5,231.35,180.68
2016,9,27,17,30,114.0,45.0,0.4,23.0,59.0,159.61,119.97
2016,9,27,17,45,57.0,22.5,0.45,22.5,29.5,80.05,28.15
2016,9,27,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,27,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,27,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,28,6,15,29.0,9.0,0.7,16.0,10.5,8.19,0.0
2016,9,28,6,30,58.0,18.0,0.7,16.0,21.0,14.74,0.0
2016,9,28,6,45,149.0,38.0,0.75,16.5,58.0,30.31,19.34
2016,9,28,7,0,240.0,58.0,0.8,17.0,95.0,44.46,32.93
2016,9,28,7,15,311.5,73.5,0.7,17.5,140.5,55.34,42.96
2016,9,28,7,30,383.0,89.0,0.6,18.0,186.0,65.84,52.34
2016,9,28,7,45,191.5,91.5,0.5,19.0,140.0,69.31,55.21
2016,9,28,8,0,0.0,94.0,0.4,20.0,94.0,80.61,64.65
2016,9,28,8,15,0.0,113.5,0.35,20.5,113.5,96.32,77.72
2016,9,28,8,30,0.0,133.0,0.3,21.0,133.0,111.83,90.33
2016,9,28,8,45,9.0,161.5,0.3,22.0,166.0,133.61,107.74
2016,9,28,9,0,18.0,190.0,0.3,23.0,199.0,155.1,124.47
2016,9,28,9,15,10.0,179.5,0.4,23.5,185.0,150.7,114.64
2016,9,28,9,30,2.0,169.0,0.5,24.0,171.0,143.99,109.24
2016,9,28,9,45,10.0,202.0,0.6,25.0,209.0,172.48,130.31
2016,9,28,10,0,18.0,235.0,0.7,26.0,247.0,202.13,151.85
2016,9,28,10,15,129.5,284.0,0.75,26.0,375.0,262.67,194.08
2016,9,28,10,30,241.0,333.0,0.8,26.0,503.0,348.99,255.86
2016,9,28,10,45,175.0,345.0,0.85,26.5,470.5,350.08,257.9
2016,9,28,11,0,109.0,357.0,0.9,27.0,438.0,347.27,256.64
2016,9,28,11,15,89.0,355.5,0.9,27.0,422.5,346.28,256.35
2016,9,28,11,30,69.0,354.0,0.9,27.0,407.0,342.92,254.09
2016,9,28,11,45,68.0,356.5,0.95,27.5,409.5,351.92,260.42
2016,9,28,12,0,67.0,359.0,1.0,28.0,412.0,360.68,266.46
2016,9,28,12,15,43.0,318.0,1.0,28.0,352.0,314.94,233.35
2016,9,28,12,30,19.0,277.0,1.0,28.0,292.0,260.75,193.7
2016,9,28,12,45,90.0,325.0,1.05,28.0,394.0,365.9,272.4
2016,9,28,13,0,161.0,373.0,1.1,28.0,496.0,481.3,355.34
2016,9,28,13,15,85.5,298.0,1.1,28.0,363.0,348.41,259.38
2016,9,28,13,30,10.0,223.0,1.1,28.0,230.0,210.36,156.79
2016,9,28,13,45,5.0,121.0,1.1,28.0,124.5,112.13,82.57
2016,9,28,14,0,0.0,19.0,1.1,28.0,19.0,16.8,7.76
2016,9,28,14,15,0.0,86.0,1.05,27.5,86.0,76.25,55.12
2016,9,28,14,30,0.0,153.0,1.0,27.0,153.0,138.83,104.24
2016,9,28,14,45,0.0,144.0,1.0,27.0,144.0,130.78,98.07
2016,9,28,15,0,0.0,135.0,1.0,27.0,135.0,122.71,92.05
2016,9,28,15,15,0.0,91.5,0.95,26.5,91.5,81.26,59.76
2016,9,28,15,30,0.0,48.0,0.9,26.0,48.0,42.38,28.87
2016,9,28,15,45,0.0,27.5,0.85,26.0,27.5,24.24,14.22
2016,9,28,16,0,0.0,7.0,0.8,26.0,7.0,6.16,0.0
2016,9,28,16,15,0.0,6.0,0.7,25.5,6.0,5.27,0.0
2016,9,28,16,30,0.0,5.0,0.6,25.0,5.0,4.39,0.0
2016,9,28,16,45,0.0,3.5,0.55,24.5,3.5,3.07,0.0
2016,9,28,17,0,0.0,2.0,0.5,24.0,2.0,1.75,0.0
2016,9,28,17,15,0.0,1.5,0.45,23.5,1.5,1.31,0.0
2016,9,28,17,30,0.0,1.0,0.4,23.0,1.0,0.88,0.0
2016,9,28,17,45,0.0,0.5,0.4,22.5,0.5,0.44,0.0
2016,9,28,18,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,29,6,15,39.0,8.5,0.6,19.0,10.5,7.73,0.0
2016,9,29,6,30,78.0,17.0,0.7,19.0,21.0,13.39,0.0
2016,9,29,6,45,177.5,35.0,0.8,19.5,58.0,27.28,16.4
2016,9,29,7,0,277.0,53.0,0.9,20.0,95.0,40.73,29.27
2016,9,29,7,15,352.0,66.5,0.95,20.0,141.0,50.24,38.07
2016,9,29,7,30,427.0,80.0,1.0,20.0,187.0,59.45,46.36
2016,9,29,7,45,485.5,88.0,1.1,20.5,236.0,64.28,50.55
2016,9,29,8,0,544.0,96.0,1.2,21.0,285.0,69.65,55.03
2016,9,29,8,15,342.0,141.0,1.25,21.0,266.0,102.56,83.08
2016,9,29,8,30,140.0,186.0,1.3,21.0,247.0,134.8,110.04
2016,9,29,8,45,211.5,201.5,1.4,21.5,305.0,145.23,118.15
2016,9,29,9,0,283.0,217.0,1.5,22.0,363.0,147.34,119.32
2016,9,29,9,15,148.0,210.5,1.5,22.5,287.5,165.25,122.72
2016,9,29,9,30,13.0,204.0,1.5,23.0,212.0,171.7,131.49
2016,9,29,9,45,58.5,253.0,1.55,23.5,291.0,210.27,158.97
2016,9,29,10,0,104.0,302.0,1.6,24.0,370.0,262.23,196.67
2016,9,29,10,15,56.5,258.0,1.6,24.0,295.5,227.49,171.82
2016,9,29,10,30,9.0,214.0,1.6,24.0,221.0,187.34,142.26
2016,9,29,10,45,35.0,273.0,1.6,24.5,299.5,242.88,184.07
2016,9,29,11,0,61.0,332.0,1.6,25.0,378.0,306.04,230.73
2016,9,29,11,15,40.5,305.5,1.6,25.0,336.5,281.68,212.49
2016,9,29,11,30,20.0,279.0,1.6,25.0,295.0,254.34,192.05
2016,9,29,11,45,23.0,289.5,1.6,25.0,307.5,267.51,202.09
2016,9,29,12,0,26.0,300.0,1.6,25.0,320.0,281.09,212.27
2016,9,29,12,15,13.0,190.5,1.6,25.0,200.5,177.85,134.1
2016,9,29,12,30,0.0,81.0,1.6,25.0,81.0,71.92,51.67
2016,9,29,12,45,0.5,115.5,1.6,25.5,115.5,103.11,76.24
2016,9,29,13,0,1.0,150.0,1.6,26.0,150.0,134.71,100.7
2016,9,29,13,15,361.5,158.5,1.6,25.5,421.0,455.03,351.32
2016,9,29,13,30,722.0,167.0,1.6,25.0,692.0,772.25,578.29
2016,9,29,13,45,361.0,125.5,1.6,25.0,388.0,448.79,345.36
2016,9,29,14,0,0.0,84.0,1.6,25.0,84.0,74.49,53.72
2016,9,29,14,15,333.0,122.0,1.55,25.0,331.0,429.43,336.62
2016,9,29,14,30,666.0,160.0,1.5,25.0,578.0,771.16,580.88
2016,9,29,14,45,650.0,154.0,1.5,25.0,541.5,756.83,568.86
2016,9,29,15,0,634.0,148.0,1.5,25.0,505.0,739.57,558.6
2016,9,29,15,15,609.5,142.5,1.45,24.5,463.0,712.85,542.41
2016,9,29,15,30,585.0,137.0,1.4,24.0,421.0,683.64,524.37
2016,9,29,15,45,538.0,133.5,1.35,24.0,373.5,630.05,487.46
2016,9,29,16,0,491.0,130.0,1.3,24.0,326.0,582.78,454.1
2016,9,29,16,15,445.5,119.5,1.2,23.5,279.0,527.85,414.93
2016,9,29,16,30,400.0,109.0,1.1,23.0,232.0,473.15,374.63
2016,9,29,16,45,330.0,96.0,1.05,23.0,184.5,397.77,316.32
2016,9,29,17,0,260.0,83.0,1.0,23.0,137.0,313.08,248.97
2016,9,29,17,15,184.5,62.5,0.95,22.5,95.5,230.99,181.59
2016,9,29,17,30,109.0,42.0,0.9,22.0,54.0,153.06,113.57
2016,9,29,17,45,54.5,21.0,0.85,22.0,27.0,74.62,0.0
2016,9,29,18,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,6,15,24.0,7.5,0.7,19.0,9.0,6.82,0.0
2016,9,30,6,30,48.0,15.0,0.8,19.0,18.0,12.38,0.0
2016,9,30,6,45,134.5,35.5,0.95,19.5,53.5,28.39,17.06
2016,9,30,7,0,221.0,56.0,1.1,20.0,89.0,42.98,31.13
2016,9,30,7,15,110.5,29.5,1.1,20.5,46.0,21.79,13.33
2016,9,30,7,30,0.0,3.0,1.1,21.0,3.0,2.63,0.0
2016,9,30,7,45,0.0,3.5,1.15,21.5,3.5,3.07,0.0
2016,9,30,8,0,0.0,4.0,1.2,22.0,4.0,3.51,0.0
2016,9,30,8,15,27.5,89.5,1.2,22.0,101.5,75.62,59.89
2016,9,30,8,30,55.0,175.0,1.2,22.0,199.0,133.87,108.89
2016,9,30,8,45,29.0,168.5,1.3,22.5,181.5,131.3,106.07
2016,9,30,9,0,3.0,162.0,1.4,23.0,164.0,134.91,108.57
2016,9,30,9,15,1.5,147.0,1.4,23.5,148.0,125.46,95.69
2016,9,30,9,30,0.0,132.0,1.4,24.0,132.0,114.45,86.59
2016,9,30,9,45,138.5,212.0,1.45,24.5,302.0,189.83,139.44
2016,9,30,10,0,277.0,292.0,1.5,25.0,472.0,282.97,205.51
2016,9,30,10,15,138.5,200.0,1.5,25.0,290.0,203.27,150.37
2016,9,30,10,30,0.0,108.0,1.5,25.0,108.0,95.51,70.53
2016,9,30,10,45,60.0,231.0,1.55,25.5,275.5,219.58,165.78
2016,9,30,11,0,120.0,354.0,1.6,26.0,443.0,346.51,259.55
2016,9,30,11,15,99.5,355.0,1.6,26.0,429.5,350.55,262.35
2016,9,30,11,30,79.0,356.0,1.6,26.0,416.0,349.6,261.85
2016,9,30,11,45,39.5,195.0,1.6,26.5,225.0,195.95,147.2
2016,9,30,12,0,0.0,34.0,1.6,27.0,34.0,30.12,18.29
2016,9,30,12,15,212.5,175.5,1.55,27.0,339.0,305.62,234.18
2016,9,30,12,30,425.0,317.0,1.5,27.0,644.0,601.66,447.09
2016,9,30,12,45,374.5,330.0,1.5,27.0,615.5,591.59,437.78
2016,9,30,13,0,324.0,343.0,1.5,27.0,587.0,583.41,431.97
2016,9,30,13,15,401.5,306.0,1.45,27.0,601.0,622.24,461.28
2016,9,30,13,30,479.0,269.0,1.4,27.0,615.0,672.93,497.91
2016,9,30,13,45,244.5,241.5,1.4,27.0,418.0,454.82,342.57
2016,9,30,14,0,10.0,214.0,1.4,27.0,221.0,204.35,153.45
2016,9,30,14,15,48.5,247.5,1.3,26.5,278.5,284.35,216.5
2016,9,30,14,30,87.0,281.0,1.2,26.0,336.0,358.36,272.91
2016,9,30,14,45,113.5,266.0,1.2,26.0,333.0,369.61,282.37
2016,9,30,15,0,140.0,251.0,1.2,26.0,330.0,395.57,302.97
2016,9,30,15,15,432.5,173.0,1.15,26.0,386.5,588.66,450.59
2016,9,30,15,30,725.0,95.0,1.1,26.0,443.0,749.7,564.49
2016,9,30,15,45,695.0,90.5,1.05,26.0,396.0,713.53,538.97
2016,9,30,16,0,665.0,86.0,1.0,26.0,349.0,675.43,513.91
2016,9,30,16,15,623.5,80.0,0.85,25.5,299.5,624.7,479.21
2016,9,30,16,30,582.0,74.0,0.7,25.0,250.0,573.23,442.87
2016,9,30,16,45,523.0,65.5,0.6,24.5,200.5,505.34,393.38
2016,9,30,17,0,464.0,57.0,0.5,24.0,151.0,438.58,341.83
2016,9,30,17,15,367.5,45.5,0.5,23.5,106.0,344.7,267.13
2016,9,30,17,30,271.0,34.0,0.5,23.0,61.0,256.32,187.98
2016,9,30,17,45,135.5,17.0,0.5,22.5,30.5,124.86,0.0
2016,9,30,18,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
