Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,30,18,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,13.64,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,22.33,12.29
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,31.97,22.15
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,37.65,27.6
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,43.18,32.68
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,70.66,56.79
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,103.64,85.04
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,75.03,59.91
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,57.84,44.77
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,58.7,45.2
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,59.58,45.61
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,110.77,58.2
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,165.26,91.7
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,226.67,138.91
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,281.07,184.15
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,334.45,230.12
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,387.59,275.66
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,438.88,318.55
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,489.23,359.5
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,536.53,397.21
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,582.17,432.5
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,552.47,410.75
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,492.4,365.38
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,480.14,357.35
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,467.36,348.22
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,629.85,469.1
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,788.02,578.94
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,714.5,525.98
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,604.58,447.09
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,591.28,439.48
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,575.8,429.39
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,566.09,424.67
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,554.63,418.68
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,695.98,524.72
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,819.21,609.23
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,796.79,594.91
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,771.45,580.27
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,734.8,556.59
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,695.99,531.06
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,650.96,500.85
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,600.66,465.71
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,531.89,415.38
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,464.45,363.48
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,370.85,289.14
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,283.15,206.36
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,110.38,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,6.37,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,18.06,8.75
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,29.92,20.51
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,44.23,33.61
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,58.38,46.38
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,72.78,58.96
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,87.03,71.08
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,100.77,82.46
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,114.36,93.45
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,126.04,102.6
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,137.58,111.47
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,160.38,118.43
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,211.0,147.91
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,247.64,174.85
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,284.63,203.41
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,317.74,227.42
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,362.65,260.86
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,410.74,295.73
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,478.24,345.63
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,525.03,381.61
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,570.22,415.4
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,611.73,446.15
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,651.05,474.62
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,686.24,498.99
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,718.76,521.04
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,745.39,537.86
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,768.85,551.89
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,787.94,564.25
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,803.74,574.65
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,813.51,581.39
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,819.86,586.19
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,826.58,592.58
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,823.18,592.7
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,810.84,587.04
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,795.27,579.51
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,772.0,566.13
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,745.91,550.88
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,711.54,530.61
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,671.64,506.06
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,621.18,473.52
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,570.05,439.07
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,497.01,386.65
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,425.65,332.01
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,331.3,256.39
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,243.24,171.23
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,91.71,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,13.64,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,26.04,14.55
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,38.46,27.61
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,50.61,38.84
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,62.29,49.38
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,68.77,54.97
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,75.02,60.15
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,71.88,57.18
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,67.31,52.97
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,68.08,53.37
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,68.89,53.77
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,129.44,80.54
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,185.66,120.47
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,215.35,136.32
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,271.39,176.59
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,323.68,220.78
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,375.84,264.4
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,425.92,305.12
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,474.9,343.57
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,521.32,379.48
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,566.22,413.11
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,606.74,442.31
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,644.76,468.9
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,679.58,493.03
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,711.83,514.97
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,596.14,432.87
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,440.38,320.64
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,513.12,375.57
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,600.42,436.76
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,655.3,475.21
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,699.29,506.82
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,645.24,471.11
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,574.76,424.76
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,682.45,504.86
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,777.66,570.15
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,625.8,467.63
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,468.5,356.14
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,562.68,429.84
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,640.12,486.41
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,585.77,449.93
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,530.79,412.86
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,458.63,359.44
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,386.82,303.49
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,293.02,227.07
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,204.78,138.95
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,73.3,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,11.82,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.76,11.67
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,36.78,26.22
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,44.35,33.49
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,51.69,40.24
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,54.9,43.04
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,58.1,45.66
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,60.34,47.43
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,62.54,49.09
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,63.2,49.3
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,63.89,49.53
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,113.11,64.02
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,164.37,94.05
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,215.48,132.3
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,268.11,175.57
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,320.53,220.64
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,372.97,265.63
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,423.24,307.7
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,475.32,349.76
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,521.57,387.1
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,566.37,422.34
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,607.23,453.87
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,645.93,483.1
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,680.44,508.79
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,712.35,532.22
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,739.05,550.63
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,767.42,568.99
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,733.39,544.72
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,682.65,508.43
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,631.92,473.1
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,565.48,425.92
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,695.77,525.49
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,812.93,608.69
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,800.86,600.65
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,785.55,591.93
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,765.37,581.03
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,738.57,565.43
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,701.0,540.9
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,661.55,514.52
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,608.37,477.06
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,554.59,437.82
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,480.77,381.83
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,408.55,323.68
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,310.94,242.87
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,215.56,140.64
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,81.16,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,11.82,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,23.16,11.47
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,35.68,25.19
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,45.38,34.35
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,52.69,41.1
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,65.84,52.75
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,87.47,71.56
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,108.73,89.85
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,123.33,102.15
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,134.26,110.95
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,138.68,114.13
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,161.12,126.05
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,176.92,137.23
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,167.97,130.12
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,146.5,113.21
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,139.47,107.47
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,131.97,101.35
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,185.97,143.42
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,241.19,185.49
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,309.79,237.4
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,388.7,296.43
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,299.76,229.35
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,199.27,152.13
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,268.71,205.98
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,339.85,259.48
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,274.21,209.36
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,199.27,151.84
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,203.42,155.48
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,207.73,159.02
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,226.79,174.09
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,246.73,189.8
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,223.45,172.42
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,199.74,154.64
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,252.76,197.38
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,296.36,232.21
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,245.55,192.99
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,181.21,142.56
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,161.89,127.61
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,142.57,112.29
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,353.2,287.51
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,532.51,426.39
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,457.81,366.51
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,384.71,307.18
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,284.44,222.62
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,186.13,112.12
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,67.32,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,10.91,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,20.49,9.06
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,30.7,21.04
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,36.42,26.7
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,42.03,31.96
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,56.24,44.58
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,84.45,69.22
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,103.04,85.11
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,126.48,104.89
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,128.24,105.63
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,135.54,111.07
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,122.08,78.32
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,152.37,83.43
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,212.95,129.45
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,266.63,174.22
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,319.51,220.35
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,372.13,266.24
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,422.69,309.35
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,472.32,350.51
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,519.13,388.84
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,564.26,424.75
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,518.14,391.27
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,438.32,330.53
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,502.83,379.68
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,569.34,428.94
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,512.58,386.18
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,439.43,331.48
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,626.86,474.58
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,800.03,597.0
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,638.95,482.36
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,437.48,332.22
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,640.4,488.28
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,810.41,606.93
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,806.17,603.56
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,791.61,595.31
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,589.5,455.73
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,365.12,286.53
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,336.43,266.76
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,306.94,244.73
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,452.89,362.23
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,562.7,445.11
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,487.73,386.87
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,414.89,328.13
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,312.79,242.04
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,208.35,110.65
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,80.17,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.82,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,8.34,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,14.94,7.19
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,23.77,15.29
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,32.61,23.35
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,42.35,32.05
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,52.11,40.6
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,82.47,67.11
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,110.96,91.57
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,126.22,104.13
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,141.28,116.36
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,139.25,109.04
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,136.05,106.34
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,104.52,80.42
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,69.99,52.07
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,106.07,81.3
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,141.44,109.45
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,93.57,70.71
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,43.39,29.93
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,44.29,30.67
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,45.19,31.38
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,117.42,89.47
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,189.81,146.11
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,211.3,162.61
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,233.45,179.71
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,234.99,180.6
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,236.56,181.63
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,216.0,165.93
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,194.9,149.79
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,163.41,125.39
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,131.55,100.43
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,140.62,107.88
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,150.17,115.65
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,142.85,110.11
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,135.57,104.62
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,117.61,90.7
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,99.5,76.49
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,87.39,66.85
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,75.23,57.02
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,62.46,46.55
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,49.59,35.84
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,38.38,26.35
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,27.32,16.88
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,17.6,8.42
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,7.9,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,4.09,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,2.19,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,4.38,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,7.46,0.84
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,10.54,3.63
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,13.62,6.4
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,16.71,9.13
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,15.84,8.34
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,14.96,7.54
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,15.85,8.28
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,16.74,9.02
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,21.61,12.43
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,26.48,16.44
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,23.84,14.15
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,21.2,11.89
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,18.99,10.04
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,16.79,8.2
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,17.24,8.55
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,17.69,8.9
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,18.13,9.26
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,18.58,9.61
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,19.02,9.97
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,19.47,10.33
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,30.99,19.77
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,42.52,29.2
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,45.18,31.37
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,47.84,33.57
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,35.4,23.49
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,22.99,13.36
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,46.47,32.74
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,70.0,52.09
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,47.32,33.55
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,24.72,14.92
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,16.76,8.34
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,8.81,1.72
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,13.21,5.47
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,17.61,9.24
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,15.4,7.4
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,13.19,5.55
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,10.98,3.69
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,8.78,1.8
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,6.58,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,4.38,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.63,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.87,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.45,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,12.75,1.96
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,26.25,17.13
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,31.07,22.12
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,35.88,26.78
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,39.19,29.86
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,42.46,32.76
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,43.98,34.01
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,52.09,41.09
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,54.35,42.87
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,56.51,44.55
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,94.04,50.31
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,150.78,81.38
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,207.15,123.87
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,264.12,172.31
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,320.1,222.58
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,375.53,272.61
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,428.56,319.51
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,480.34,364.12
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,529.92,405.66
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,577.58,444.41
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,621.37,479.11
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,662.68,510.97
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,700.27,539.99
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,734.89,566.25
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,764.68,588.05
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,791.11,606.72
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,811.9,621.1
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,829.09,633.09
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,840.66,641.8
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,848.51,648.15
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,850.64,650.29
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,849.1,650.11
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,839.29,644.87
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,826.02,637.4
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,804.13,624.65
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,779.25,609.67
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,744.55,586.22
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,707.79,560.73
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,665.13,530.13
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,614.24,491.85
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,541.15,434.81
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,469.54,375.41
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,361.89,279.36
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,247.84,23.83
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,105.3,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,12.66,1.19
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,28.28,19.09
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,33.91,24.91
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,39.48,30.28
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,42.61,33.16
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,45.74,35.88
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,47.5,37.34
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,49.27,38.75
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,57.42,45.81
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,59.2,47.14
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,94.14,51.93
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,150.19,81.97
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,205.94,123.55
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,262.34,171.16
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,318.22,220.97
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,373.63,270.58
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,426.51,316.91
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,478.25,361.03
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,527.43,402.32
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,574.72,440.85
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,618.63,475.2
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,660.11,506.74
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,697.43,534.96
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,731.81,560.41
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,761.22,580.86
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,787.32,597.78
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,807.99,611.5
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,825.08,622.87
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,836.6,631.32
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,844.43,637.5
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,845.6,638.66
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,843.1,637.57
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,832.77,632.12
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,818.99,624.51
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,796.88,611.64
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,771.83,596.64
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,737.18,573.49
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,707.57,553.39
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,656.14,517.91
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,603.82,480.06
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,530.95,423.95
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,459.54,365.25
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,349.98,266.94
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,232.82,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,99.1,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
