Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,11.84,0.0
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,26.4,17.44
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,31.64,22.96
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,36.85,28.02
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,40.09,31.03
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,43.32,33.86
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,45.17,35.43
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,47.03,36.93
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,55.25,44.0
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,57.05,45.27
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,89.54,49.3
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,145.07,78.3
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,200.73,119.44
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,256.86,166.5
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,311.79,214.98
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,366.28,263.2
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,419.32,309.13
2016,10,11,11,0,957.0,79.0,0.8,16.0,740.0,471.05,352.66
2016,10,11,11,15,960.0,79.5,0.75,16.0,754.0,519.5,392.66
2016,10,11,11,30,963.0,80.0,0.7,16.0,768.0,566.08,429.93
2016,10,11,11,45,963.0,80.5,0.7,16.5,773.0,608.96,462.95
2016,10,11,12,0,963.0,81.0,0.7,17.0,778.0,649.37,493.16
2016,10,11,12,15,962.0,81.0,0.7,17.0,775.0,686.01,520.85
2016,10,11,12,30,961.0,81.0,0.7,17.0,772.0,719.78,545.96
2016,10,11,12,45,957.5,81.0,0.7,17.5,760.5,748.82,566.13
2016,10,11,13,0,954.0,81.0,0.7,18.0,749.0,774.59,582.56
2016,10,11,13,15,948.5,80.0,0.7,18.0,730.0,794.48,596.16
2016,10,11,13,30,943.0,79.0,0.7,18.0,711.0,810.83,607.55
2016,10,11,13,45,778.5,128.0,0.7,18.0,636.0,759.71,573.67
2016,10,11,14,0,614.0,177.0,0.7,18.0,561.0,698.95,531.86
2016,10,11,14,15,759.0,125.5,0.7,18.0,574.5,770.29,584.48
2016,10,11,14,30,904.0,74.0,0.7,18.0,588.0,825.8,622.33
2016,10,11,14,45,888.5,71.5,0.7,18.0,548.0,814.52,615.41
2016,10,11,15,0,873.0,69.0,0.7,18.0,508.0,799.86,607.24
2016,10,11,15,15,852.0,66.5,0.7,17.5,462.5,777.62,595.01
2016,10,11,15,30,831.0,64.0,0.7,17.0,417.0,759.81,585.73
2016,10,11,15,45,800.5,61.0,0.7,17.0,368.0,724.0,562.39
2016,10,11,16,0,770.0,58.0,0.7,17.0,319.0,686.06,536.99
2016,10,11,16,15,725.0,53.5,0.6,16.0,268.0,633.54,500.53
2016,10,11,16,30,680.0,49.0,0.5,15.0,217.0,580.22,461.62
2016,10,11,16,45,607.0,42.5,0.45,14.5,166.0,504.55,403.07
2016,10,11,17,0,534.0,36.0,0.4,14.0,115.0,430.53,341.76
2016,10,11,17,15,403.0,26.0,0.4,13.0,72.0,319.17,239.3
2016,10,11,17,30,272.0,16.0,0.4,12.0,29.0,199.45,0.0
2016,10,11,17,45,136.0,8.0,0.45,11.5,14.5,7.28,0.0
2016,10,11,18,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,10,12,6,45,209.0,16.0,0.8,6.5,39.5,12.75,0.0
2016,10,12,7,0,418.0,32.0,0.8,7.0,79.0,26.0,16.98
2016,10,12,7,15,510.5,41.0,0.8,7.5,127.5,32.43,23.63
2016,10,12,7,30,603.0,50.0,0.8,8.0,176.0,38.69,29.67
2016,10,12,7,45,660.0,55.5,0.8,9.0,228.0,45.71,36.12
2016,10,12,8,0,717.0,61.0,0.8,10.0,280.0,49.11,39.1
2016,10,12,8,15,754.0,65.5,0.75,11.0,330.0,51.53,41.08
2016,10,12,8,30,791.0,70.0,0.7,12.0,380.0,53.92,42.95
2016,10,12,8,45,817.5,72.5,0.65,13.0,427.5,54.66,43.31
2016,10,12,9,0,844.0,75.0,0.6,14.0,475.0,55.44,43.68
2016,10,12,9,15,862.0,77.5,0.55,14.5,517.0,85.12,47.09
2016,10,12,9,30,880.0,80.0,0.5,15.0,559.0,147.55,81.37
2016,10,12,9,45,895.0,81.5,0.5,15.5,595.5,202.25,120.88
2016,10,12,10,0,910.0,83.0,0.5,16.0,632.0,257.7,166.48
2016,10,12,10,15,919.0,84.0,0.5,16.0,661.0,311.72,213.52
2016,10,12,10,30,928.0,85.0,0.5,16.0,690.0,365.38,260.48
2016,10,12,10,45,934.5,86.0,0.5,16.5,712.0,417.55,305.03
2016,10,12,11,0,941.0,87.0,0.5,17.0,734.0,468.65,347.45
2016,10,12,11,15,944.0,87.5,0.5,17.0,747.5,516.44,386.78
2016,10,12,11,30,947.0,88.0,0.5,17.0,761.0,562.4,423.57
2016,10,12,11,45,948.0,88.5,0.5,17.5,766.0,605.26,456.21
2016,10,12,12,0,949.0,89.0,0.5,18.0,771.0,645.75,486.14
2016,10,12,12,15,948.0,88.5,0.45,18.0,768.0,681.52,512.23
2016,10,12,12,30,947.0,88.0,0.4,18.0,765.0,714.42,535.7
2016,10,12,12,45,942.5,88.0,0.35,18.5,753.0,742.44,554.26
2016,10,12,13,0,938.0,88.0,0.3,19.0,741.0,767.19,569.18
2016,10,12,13,15,932.0,87.0,0.25,19.0,721.5,786.44,581.28
2016,10,12,13,30,926.0,86.0,0.2,19.0,702.0,802.2,591.23
2016,10,12,13,45,917.0,85.0,0.2,19.5,674.5,812.12,597.2
2016,10,12,14,0,908.0,84.0,0.2,20.0,647.0,818.45,601.04
2016,10,12,14,15,896.0,82.0,0.2,19.5,613.0,817.7,602.74
2016,10,12,14,30,884.0,80.0,0.2,19.0,579.0,813.4,602.38
2016,10,12,14,45,867.0,78.0,0.2,19.0,538.5,801.65,596.13
2016,10,12,15,0,850.0,76.0,0.2,19.0,498.0,793.77,592.62
2016,10,12,15,15,827.0,73.0,0.2,19.0,453.0,769.73,578.25
2016,10,12,15,30,804.0,70.0,0.2,19.0,408.0,742.8,561.95
2016,10,12,15,45,772.0,66.0,0.2,19.0,359.0,704.99,537.8
2016,10,12,16,0,740.0,62.0,0.2,19.0,310.0,665.11,511.54
2016,10,12,16,15,692.5,57.0,0.25,18.0,259.0,610.77,476.18
2016,10,12,16,30,645.0,52.0,0.3,17.0,208.0,555.69,438.04
2016,10,12,16,45,568.0,45.0,0.35,16.5,158.0,484.27,383.88
2016,10,12,17,0,491.0,38.0,0.4,16.0,108.0,409.84,322.43
2016,10,12,17,15,355.0,27.0,0.5,15.5,66.5,297.32,216.57
2016,10,12,17,30,219.0,16.0,0.6,15.0,25.0,144.83,0.0
2016,10,12,17,45,109.5,8.0,0.7,14.5,12.5,0.0,0.0
2016,10,12,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,13,6,45,195.5,15.5,0.55,9.0,36.5,12.36,0.0
2016,10,13,7,0,391.0,31.0,0.6,10.0,73.0,25.15,15.9
2016,10,13,7,15,481.0,39.0,0.6,10.5,119.0,30.71,21.77
2016,10,13,7,30,571.0,47.0,0.6,11.0,165.0,36.18,27.03
2016,10,13,7,45,621.5,53.5,0.65,12.0,214.0,40.15,30.68
2016,10,13,8,0,672.0,60.0,0.7,13.0,263.0,48.13,37.76
2016,10,13,8,15,607.0,83.5,0.7,13.5,290.5,60.06,48.26
2016,10,13,8,30,542.0,107.0,0.7,14.0,318.0,75.65,61.8
2016,10,13,8,45,663.5,92.5,0.75,15.0,382.0,62.92,50.19
2016,10,13,9,0,785.0,78.0,0.8,16.0,446.0,57.31,44.95
2016,10,13,9,15,802.5,80.5,0.8,16.5,486.0,83.04,47.32
2016,10,13,9,30,820.0,83.0,0.8,17.0,526.0,134.56,73.04
2016,10,13,9,45,831.0,86.0,0.85,18.0,560.0,186.94,110.67
2016,10,13,10,0,842.0,89.0,0.9,19.0,594.0,239.84,153.9
2016,10,13,10,15,851.0,90.5,0.85,19.0,621.5,296.85,202.72
2016,10,13,10,30,860.0,92.0,0.8,19.0,649.0,347.41,246.73
2016,10,13,10,45,861.0,95.0,0.8,19.5,668.0,395.86,288.28
2016,10,13,11,0,862.0,98.0,0.8,20.0,687.0,442.91,327.58
2016,10,13,11,15,865.5,99.0,0.8,20.5,700.0,487.82,364.0
2016,10,13,11,30,869.0,100.0,0.8,21.0,713.0,531.15,398.06
2016,10,13,11,45,867.5,101.0,0.8,21.5,717.0,570.0,427.86
2016,10,13,12,0,866.0,102.0,0.8,22.0,721.0,606.52,455.09
2016,10,13,12,15,865.0,102.0,0.8,22.0,718.0,639.94,480.34
2016,10,13,12,30,864.0,102.0,0.8,22.0,715.0,670.78,503.29
2016,10,13,12,45,862.5,100.5,0.8,22.5,704.5,697.09,521.79
2016,10,13,13,0,861.0,99.0,0.8,23.0,694.0,720.5,537.79
2016,10,13,13,15,854.5,98.0,0.75,23.0,675.5,737.76,548.99
2016,10,13,13,30,848.0,97.0,0.7,23.0,657.0,751.77,558.12
2016,10,13,13,45,576.0,183.0,0.65,23.0,556.5,658.32,492.14
2016,10,13,14,0,304.0,269.0,0.6,23.0,456.0,529.95,398.98
2016,10,13,14,15,552.0,180.0,0.55,23.0,497.5,652.71,491.97
2016,10,13,14,30,800.0,91.0,0.5,23.0,539.0,762.47,567.45
2016,10,13,14,45,778.5,89.5,0.5,23.0,500.0,747.97,557.56
2016,10,13,15,0,757.0,88.0,0.5,23.0,461.0,730.38,547.34
2016,10,13,15,15,732.5,84.5,0.45,23.0,418.0,705.17,531.16
2016,10,13,15,30,708.0,81.0,0.4,23.0,375.0,681.54,515.98
2016,10,13,15,45,667.5,77.5,0.4,23.0,327.5,639.69,488.47
2016,10,13,16,0,627.0,74.0,0.4,23.0,280.0,596.41,459.28
2016,10,13,16,15,576.0,67.0,0.35,22.5,232.5,539.91,419.58
2016,10,13,16,30,525.0,60.0,0.3,22.0,185.0,483.37,377.82
2016,10,13,16,45,439.0,51.5,0.3,21.5,138.5,401.36,314.31
2016,10,13,17,0,353.0,43.0,0.3,21.0,92.0,322.2,249.49
2016,10,13,17,15,231.5,28.5,0.3,20.5,55.0,219.35,151.98
2016,10,13,17,30,110.0,14.0,0.3,20.0,18.0,77.72,0.0
2016,10,13,17,45,55.0,7.0,0.35,19.5,9.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,0.85,10.5,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,14,6,45,137.0,18.5,0.9,9.5,33.0,14.59,0.0
2016,10,14,7,0,274.0,37.0,1.0,10.0,66.0,28.96,18.94
2016,10,14,7,15,368.5,49.5,1.05,10.5,111.0,40.02,29.95
2016,10,14,7,30,463.0,62.0,1.1,11.0,156.0,48.97,38.42
2016,10,14,7,45,279.0,90.0,1.15,12.0,151.0,68.73,56.21
2016,10,14,8,0,95.0,118.0,1.2,13.0,146.0,89.89,74.83
2016,10,14,8,15,123.5,139.0,1.2,13.0,182.5,104.33,87.46
2016,10,14,8,30,152.0,160.0,1.2,13.0,219.0,118.35,99.53
2016,10,14,8,45,117.0,179.0,1.2,13.5,227.5,130.32,109.43
2016,10,14,9,0,82.0,198.0,1.2,14.0,236.0,148.92,124.88
2016,10,14,9,15,99.5,218.5,1.1,14.5,269.0,167.2,131.64
2016,10,14,9,30,117.0,239.0,1.0,15.0,302.0,185.53,142.99
2016,10,14,9,45,338.0,211.0,0.95,15.5,409.0,205.35,147.92
2016,10,14,10,0,559.0,183.0,0.9,16.0,516.0,247.89,173.02
2016,10,14,10,15,451.5,229.5,0.85,16.5,506.5,290.06,212.08
2016,10,14,10,30,344.0,276.0,0.8,17.0,497.0,324.39,243.36
2016,10,14,10,45,289.0,297.5,0.75,17.5,487.0,344.46,260.93
2016,10,14,11,0,234.0,319.0,0.7,18.0,477.0,360.91,274.69
2016,10,14,11,15,240.0,324.5,0.65,18.0,490.0,384.69,293.22
2016,10,14,11,30,246.0,330.0,0.6,18.0,503.0,408.55,311.47
2016,10,14,11,45,192.5,336.0,0.6,18.5,472.0,400.75,305.67
2016,10,14,12,0,139.0,342.0,0.6,19.0,441.0,388.3,296.19
2016,10,14,12,15,151.5,341.0,0.55,19.0,449.0,406.07,309.7
2016,10,14,12,30,164.0,340.0,0.5,19.0,457.0,424.2,323.16
2016,10,14,12,45,144.5,333.5,0.45,19.0,435.0,415.64,316.69
2016,10,14,13,0,125.0,327.0,0.4,19.0,413.0,405.25,309.04
2016,10,14,13,15,79.5,296.0,0.35,19.0,350.5,340.01,260.61
2016,10,14,13,30,34.0,265.0,0.3,19.0,288.0,279.87,215.28
2016,10,14,13,45,140.5,270.5,0.25,19.0,357.5,383.26,295.88
2016,10,14,14,0,247.0,276.0,0.2,19.0,427.0,479.31,367.32
2016,10,14,14,15,249.5,259.5,0.2,19.0,405.0,484.32,370.73
2016,10,14,14,30,252.0,243.0,0.2,19.0,383.0,475.19,365.29
2016,10,14,14,45,139.5,214.5,0.2,19.0,291.0,344.49,268.06
2016,10,14,15,0,27.0,186.0,0.2,19.0,199.0,199.52,155.8
2016,10,14,15,15,19.5,166.0,0.2,18.5,175.0,174.89,137.79
2016,10,14,15,30,12.0,146.0,0.2,18.0,151.0,150.08,118.48
2016,10,14,15,45,7.0,128.5,0.25,18.0,131.5,129.97,102.53
2016,10,14,16,0,2.0,111.0,0.3,18.0,112.0,109.87,86.23
2016,10,14,16,15,226.0,91.5,0.3,17.5,144.0,290.38,237.73
2016,10,14,16,30,450.0,72.0,0.3,17.0,176.0,438.52,352.92
2016,10,14,16,45,368.0,60.0,0.3,16.5,131.0,359.07,287.12
2016,10,14,17,0,286.0,48.0,0.3,16.0,86.0,283.89,223.62
2016,10,14,17,15,172.5,30.5,0.35,15.5,50.5,182.79,123.71
2016,10,14,17,30,59.0,13.0,0.4,15.0,15.0,46.45,0.0
2016,10,14,17,45,29.5,6.5,0.45,14.5,7.5,0.0,0.0
2016,10,14,18,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,15,6,45,29.5,18.0,0.5,10.5,21.0,15.22,0.0
2016,10,15,7,0,59.0,36.0,0.5,11.0,42.0,29.52,19.16
2016,10,15,7,15,96.0,57.0,0.5,11.5,73.5,45.61,34.71
2016,10,15,7,30,133.0,78.0,0.5,12.0,105.0,61.31,49.21
2016,10,15,7,45,171.0,95.0,0.5,12.5,139.5,71.63,58.62
2016,10,15,8,0,209.0,112.0,0.5,13.0,174.0,83.28,68.93
2016,10,15,8,15,284.0,124.0,0.5,13.5,224.0,91.52,75.97
2016,10,15,8,30,359.0,136.0,0.5,14.0,274.0,94.47,78.23
2016,10,15,8,45,392.0,149.0,0.5,15.0,316.0,101.57,83.86
2016,10,15,9,0,425.0,162.0,0.5,16.0,358.0,108.41,89.15
2016,10,15,9,15,552.5,146.0,0.5,16.0,424.5,112.9,78.59
2016,10,15,9,30,680.0,130.0,0.5,16.0,491.0,147.23,89.72
2016,10,15,9,45,692.5,135.5,0.5,16.5,524.5,194.94,123.42
2016,10,15,10,0,705.0,141.0,0.5,17.0,558.0,243.61,162.49
2016,10,15,10,15,717.5,144.0,0.5,17.5,586.0,291.1,202.4
2016,10,15,10,30,730.0,147.0,0.5,18.0,614.0,339.08,242.94
2016,10,15,10,45,738.0,149.5,0.5,18.5,634.5,385.33,281.67
2016,10,15,11,0,746.0,152.0,0.5,19.0,655.0,431.17,319.11
2016,10,15,11,15,446.0,243.5,0.5,19.0,546.0,410.93,309.4
2016,10,15,11,30,146.0,335.0,0.5,19.0,437.0,362.32,275.46
2016,10,15,11,45,167.0,337.5,0.5,19.5,455.0,387.7,294.69
2016,10,15,12,0,188.0,340.0,0.5,20.0,473.0,414.37,314.13
2016,10,15,12,15,232.5,332.5,0.5,20.0,496.0,447.62,339.15
2016,10,15,12,30,277.0,325.0,0.5,20.0,519.0,489.08,369.85
2016,10,15,12,45,552.0,220.5,0.5,20.5,599.5,598.79,451.56
2016,10,15,13,0,827.0,116.0,0.5,21.0,680.0,712.01,532.79
2016,10,15,13,15,821.0,114.5,0.5,21.0,661.5,729.26,544.29
2016,10,15,13,30,815.0,113.0,0.5,21.0,643.0,743.31,554.16
2016,10,15,13,45,805.0,111.5,0.55,21.0,617.5,751.08,560.77
2016,10,15,14,0,795.0,110.0,0.6,21.0,592.0,755.51,565.38
2016,10,15,14,15,532.0,174.0,0.6,21.0,489.0,626.22,475.28
2016,10,15,14,30,269.0,238.0,0.6,21.0,386.0,482.23,370.05
2016,10,15,14,45,498.0,168.5,0.6,21.0,418.0,605.76,466.19
2016,10,15,15,0,727.0,99.0,0.6,21.0,450.0,717.47,546.53
2016,10,15,15,15,700.5,95.0,0.55,20.5,407.0,690.93,528.41
2016,10,15,15,30,674.0,91.0,0.5,20.0,364.0,661.95,510.12
2016,10,15,15,45,630.5,86.5,0.5,20.0,317.0,617.18,479.85
2016,10,15,16,0,587.0,82.0,0.5,20.0,270.0,571.01,447.74
2016,10,15,16,15,531.0,74.0,0.45,19.5,222.0,510.63,403.72
2016,10,15,16,30,475.0,66.0,0.4,19.0,174.0,450.28,357.42
2016,10,15,16,45,388.5,55.0,0.35,18.5,128.5,366.59,290.7
2016,10,15,17,0,302.0,44.0,0.3,18.0,83.0,287.47,223.95
2016,10,15,17,15,180.0,28.0,0.35,17.0,48.5,180.6,114.82
2016,10,15,17,30,58.0,12.0,0.4,16.0,14.0,44.72,0.0
2016,10,15,17,45,29.0,6.0,0.5,15.5,7.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,16,6,45,124.5,17.5,0.45,11.5,29.5,13.83,0.0
2016,10,16,7,0,249.0,35.0,0.4,12.0,59.0,27.42,17.09
2016,10,16,7,15,345.0,47.5,0.4,12.5,102.5,38.46,28.26
2016,10,16,7,30,441.0,60.0,0.4,13.0,146.0,47.47,36.76
2016,10,16,7,45,506.5,68.0,0.45,14.0,194.0,52.13,41.04
2016,10,16,8,0,572.0,76.0,0.5,15.0,242.0,56.72,45.03
2016,10,16,8,15,614.5,82.0,0.55,16.0,289.5,59.47,47.25
2016,10,16,8,30,657.0,88.0,0.6,17.0,337.0,62.2,49.35
2016,10,16,8,45,690.0,91.5,0.7,18.0,381.5,62.96,49.67
2016,10,16,9,0,723.0,95.0,0.8,19.0,426.0,63.79,50.03
2016,10,16,9,15,744.5,98.5,0.8,19.5,466.5,82.67,50.7
2016,10,16,9,30,766.0,102.0,0.8,20.0,507.0,138.5,78.66
2016,10,16,9,45,804.5,95.5,0.85,20.5,545.5,184.26,108.7
2016,10,16,10,0,843.0,89.0,0.9,21.0,584.0,233.49,147.25
2016,10,16,10,15,853.0,90.5,0.9,21.0,612.0,290.49,195.63
2016,10,16,10,30,863.0,92.0,0.9,21.0,640.0,341.23,239.63
2016,10,16,10,45,868.5,93.5,0.9,21.5,660.0,390.01,281.27
2016,10,16,11,0,874.0,95.0,0.9,22.0,680.0,437.76,321.03
2016,10,16,11,15,877.5,95.5,0.85,22.0,693.0,482.53,357.8
2016,10,16,11,30,881.0,96.0,0.8,22.0,706.0,525.66,392.2
2016,10,16,11,45,880.5,97.0,0.8,22.5,710.5,565.29,422.63
2016,10,16,12,0,880.0,98.0,0.8,23.0,715.0,602.63,450.51
2016,10,16,12,15,879.0,98.0,0.8,23.0,712.0,636.3,475.98
2016,10,16,12,30,878.0,98.0,0.8,23.0,709.0,667.33,499.11
2016,10,16,12,45,873.0,98.0,0.8,23.0,697.5,692.93,518.1
2016,10,16,13,0,868.0,98.0,0.8,23.0,686.0,715.46,534.76
2016,10,16,13,15,591.0,191.5,0.8,23.0,587.0,639.9,479.57
2016,10,16,13,30,314.0,285.0,0.8,23.0,488.0,530.23,399.54
2016,10,16,13,45,285.0,277.5,0.8,23.5,456.0,511.63,387.1
2016,10,16,14,0,256.0,270.0,0.8,24.0,424.0,490.92,372.17
2016,10,16,14,15,532.5,179.5,0.8,23.5,477.0,630.59,478.98
2016,10,16,14,30,809.0,89.0,0.8,23.0,530.0,757.9,569.73
2016,10,16,14,45,789.5,87.0,0.85,23.0,491.0,744.5,561.05
2016,10,16,15,0,770.0,85.0,0.9,23.0,452.0,727.98,552.0
2016,10,16,15,15,744.0,81.5,0.85,22.5,408.5,701.67,535.87
2016,10,16,15,30,718.0,78.0,0.8,22.0,365.0,676.86,520.59
2016,10,16,15,45,681.5,73.0,0.8,22.0,318.5,636.37,493.32
2016,10,16,16,0,645.0,68.0,0.8,22.0,272.0,594.36,464.17
2016,10,16,16,15,591.5,62.0,0.7,21.0,223.5,537.59,423.6
2016,10,16,16,30,538.0,56.0,0.6,20.0,175.0,480.88,380.71
2016,10,16,16,45,454.5,47.0,0.55,19.5,129.5,400.8,316.62
2016,10,16,17,0,371.0,38.0,0.5,19.0,84.0,323.77,250.67
2016,10,16,17,15,232.5,24.5,0.5,18.5,48.5,205.5,120.26
2016,10,16,17,30,94.0,11.0,0.5,18.0,13.0,64.43,0.0
2016,10,16,17,45,47.0,5.5,0.5,17.5,6.5,0.0,0.0
2016,10,16,18,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,17,6,45,141.0,15.5,0.55,14.5,29.0,12.64,0.0
2016,10,17,7,0,282.0,31.0,0.6,15.0,58.0,25.5,15.0
2016,10,17,7,15,379.0,42.0,0.6,15.5,101.5,33.63,23.63
2016,10,17,7,30,476.0,53.0,0.6,16.0,145.0,41.51,31.02
2016,10,17,7,45,541.5,59.5,0.6,16.5,193.0,45.21,34.5
2016,10,17,8,0,607.0,66.0,0.6,17.0,241.0,48.89,37.78
2016,10,17,8,15,648.0,71.5,0.6,17.5,288.0,51.61,40.08
2016,10,17,8,30,689.0,77.0,0.6,18.0,335.0,54.28,42.25
2016,10,17,8,45,719.0,80.5,0.65,19.0,379.5,55.38,42.91
2016,10,17,9,0,749.0,84.0,0.7,20.0,424.0,62.21,48.49
2016,10,17,9,15,769.5,87.0,0.7,20.5,464.0,79.24,48.45
2016,10,17,9,30,790.0,90.0,0.7,21.0,504.0,129.24,70.44
2016,10,17,9,45,803.5,93.0,0.75,22.0,538.0,180.09,104.84
2016,10,17,10,0,817.0,96.0,0.8,23.0,572.0,231.77,145.55
2016,10,17,10,15,827.5,98.0,0.75,23.0,600.0,282.51,188.37
2016,10,17,10,30,838.0,100.0,0.7,23.0,628.0,333.27,231.66
2016,10,17,10,45,842.0,102.5,0.65,23.5,648.0,381.99,272.46
2016,10,17,11,0,846.0,105.0,0.6,24.0,668.0,429.67,311.26
2016,10,17,11,15,850.0,105.5,0.6,24.0,681.0,474.34,347.59
2016,10,17,11,30,854.0,106.0,0.6,24.0,694.0,517.51,381.8
2016,10,17,11,45,852.5,108.0,0.6,24.5,698.0,557.46,411.97
2016,10,17,12,0,851.0,110.0,0.6,25.0,702.0,595.16,439.63
2016,10,17,12,15,461.0,212.5,0.65,25.0,533.0,486.07,362.69
2016,10,17,12,30,71.0,315.0,0.7,25.0,364.0,334.15,250.25
2016,10,17,12,45,121.5,318.5,0.75,25.5,401.0,384.78,289.0
2016,10,17,13,0,172.0,322.0,0.8,26.0,438.0,432.13,323.66
2016,10,17,13,15,518.0,205.5,0.8,26.0,540.5,594.57,445.04
2016,10,17,13,30,864.0,89.0,0.8,26.0,643.0,742.85,549.64
2016,10,17,13,45,634.0,162.5,0.85,26.0,560.0,672.69,500.1
2016,10,17,14,0,404.0,236.0,0.9,26.0,477.0,567.27,425.55
2016,10,17,14,15,608.0,160.5,0.9,25.5,500.5,672.77,505.83
2016,10,17,14,30,812.0,85.0,0.9,25.0,524.0,752.38,562.61
2016,10,17,14,45,788.0,84.5,0.9,25.0,484.5,737.22,552.73
2016,10,17,15,0,764.0,84.0,0.9,25.0,445.0,718.98,541.88
2016,10,17,15,15,738.0,80.0,0.85,24.5,401.5,692.18,525.47
2016,10,17,15,30,712.0,76.0,0.8,24.0,358.0,662.78,507.03
2016,10,17,15,45,671.0,72.5,0.8,24.0,311.0,625.01,481.75
2016,10,17,16,0,630.0,69.0,0.8,24.0,264.0,581.91,451.81
2016,10,17,16,15,575.0,62.5,0.7,23.0,216.5,523.91,410.39
2016,10,17,16,30,520.0,56.0,0.6,22.0,169.0,466.05,366.46
2016,10,17,16,45,433.0,46.5,0.55,21.5,123.5,383.81,300.89
2016,10,17,17,0,346.0,37.0,0.5,21.0,78.0,304.98,233.43
2016,10,17,17,15,207.5,23.5,0.5,20.0,44.5,185.95,95.22
2016,10,17,17,30,69.0,10.0,0.5,19.0,11.0,48.78,0.0
2016,10,17,17,45,34.5,5.0,0.55,18.5,5.5,0.0,0.0
2016,10,17,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,18,6,45,158.5,14.0,0.6,14.5,28.5,12.73,0.0
2016,10,18,7,0,317.0,28.0,0.7,15.0,57.0,22.88,12.6
2016,10,18,7,15,415.5,37.5,0.7,15.5,101.0,29.81,20.27
2016,10,18,7,30,514.0,47.0,0.7,16.0,145.0,36.57,26.65
2016,10,18,7,45,579.5,53.0,0.75,16.5,193.5,40.13,30.0
2016,10,18,8,0,645.0,59.0,0.8,17.0,242.0,43.67,33.16
2016,10,18,8,15,685.0,63.5,0.85,17.5,289.5,50.21,38.84
2016,10,18,8,30,725.0,68.0,0.9,18.0,337.0,52.64,40.81
2016,10,18,8,45,755.5,70.5,1.0,19.0,382.0,53.41,41.2
2016,10,18,9,0,786.0,73.0,1.1,20.0,427.0,54.24,41.62
2016,10,18,9,15,805.0,75.5,1.15,20.5,467.0,69.59,41.37
2016,10,18,9,30,824.0,78.0,1.2,21.0,507.0,120.85,63.02
2016,10,18,9,45,844.0,78.0,1.25,22.0,542.5,178.74,102.42
2016,10,18,10,0,864.0,78.0,1.3,23.0,578.0,230.59,143.12
2016,10,18,10,15,873.5,79.5,1.3,23.5,606.0,282.1,186.83
2016,10,18,10,30,883.0,81.0,1.3,24.0,634.0,333.36,230.89
2016,10,18,10,45,887.5,82.5,1.35,24.5,654.0,382.42,273.01
2016,10,18,11,0,892.0,84.0,1.4,25.0,674.0,430.33,313.27
2016,10,18,11,15,896.0,84.5,1.4,25.0,687.0,475.77,351.1
2016,10,18,11,30,900.0,85.0,1.4,25.0,700.0,519.58,386.69
2016,10,18,11,45,899.5,86.0,1.4,25.5,704.5,559.65,417.83
2016,10,18,12,0,899.0,87.0,1.4,26.0,709.0,597.39,446.35
2016,10,18,12,15,898.0,87.0,1.4,26.0,706.0,631.38,472.41
2016,10,18,12,30,897.0,87.0,1.4,26.0,703.0,662.69,496.06
2016,10,18,12,45,890.5,88.0,1.4,26.0,691.0,688.54,515.49
2016,10,18,13,0,884.0,89.0,1.4,26.0,679.0,711.23,532.48
2016,10,18,13,15,877.5,88.0,1.4,26.0,660.0,728.61,544.81
2016,10,18,13,30,871.0,87.0,1.4,26.0,641.0,742.69,554.9
2016,10,18,13,45,860.0,86.5,1.4,26.0,614.5,750.62,560.96
2016,10,18,14,0,849.0,86.0,1.4,26.0,588.0,755.15,564.93
2016,10,18,14,15,836.0,84.0,1.35,26.0,555.0,759.26,568.27
2016,10,18,14,30,823.0,82.0,1.3,26.0,522.0,754.23,565.53
2016,10,18,14,45,801.5,80.5,1.3,26.0,483.0,739.88,557.14
2016,10,18,15,0,780.0,79.0,1.3,26.0,444.0,722.42,546.71
2016,10,18,15,15,754.5,75.5,1.2,25.5,400.5,696.56,530.42
2016,10,18,15,30,729.0,72.0,1.1,25.0,357.0,668.08,512.07
2016,10,18,15,45,691.0,67.5,1.05,25.0,310.0,626.64,483.54
2016,10,18,16,0,653.0,63.0,1.0,25.0,263.0,588.37,456.48
2016,10,18,16,15,598.5,57.0,0.9,24.0,215.0,531.18,415.57
2016,10,18,16,30,544.0,51.0,0.8,23.0,167.0,474.21,372.41
2016,10,18,16,45,458.5,42.0,0.75,22.5,121.5,393.52,307.72
2016,10,18,17,0,373.0,33.0,0.7,22.0,76.0,316.48,240.51
2016,10,18,17,15,186.5,16.5,0.7,21.5,38.0,161.67,66.96
2016,10,18,17,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,19,6,45,136.0,15.0,0.55,15.5,26.5,13.64,0.0
2016,10,19,7,0,272.0,30.0,0.6,16.0,53.0,24.84,13.72
2016,10,19,7,15,372.5,41.0,0.6,16.5,96.5,33.01,22.88
2016,10,19,7,30,473.0,52.0,0.6,17.0,140.0,40.94,30.32
2016,10,19,7,45,539.5,59.0,0.65,17.5,188.0,45.08,34.2
2016,10,19,8,0,606.0,66.0,0.7,18.0,236.0,49.19,37.86
2016,10,19,8,15,648.0,71.5,0.65,18.5,283.0,51.91,40.17
2016,10,19,8,30,690.0,77.0,0.6,19.0,330.0,54.59,42.36
2016,10,19,8,45,721.5,80.0,0.55,20.0,375.0,55.34,42.72
2016,10,19,9,0,753.0,83.0,0.5,21.0,420.0,61.8,47.96
2016,10,19,9,15,774.0,86.0,0.55,22.0,459.5,74.76,47.11
2016,10,19,9,30,795.0,89.0,0.6,23.0,499.0,124.84,67.15
2016,10,19,9,45,822.5,86.5,0.65,24.0,536.0,173.36,98.05
2016,10,19,10,0,850.0,84.0,0.7,25.0,573.0,230.21,141.52
2016,10,19,10,15,860.0,85.5,0.65,25.5,601.0,281.15,183.73
2016,10,19,10,30,870.0,87.0,0.6,26.0,629.0,331.9,226.24
2016,10,19,10,45,876.5,88.0,0.55,26.5,649.5,380.64,266.69
2016,10,19,11,0,883.0,89.0,0.5,27.0,670.0,428.41,305.26
2016,10,19,11,15,887.0,90.0,0.4,27.0,683.0,473.91,341.17
2016,10,19,11,30,891.0,91.0,0.3,27.0,696.0,517.81,374.61
2016,10,19,11,45,891.5,91.5,0.25,27.5,700.5,557.63,403.75
2016,10,19,12,0,892.0,92.0,0.2,28.0,705.0,595.2,430.34
2016,10,19,12,15,891.0,92.0,0.25,28.0,702.0,628.99,455.57
2016,10,19,12,30,890.0,92.0,0.3,28.0,699.0,660.12,478.62
2016,10,19,12,45,887.0,91.0,0.35,28.5,688.0,686.13,497.01
2016,10,19,13,0,884.0,90.0,0.4,29.0,677.0,709.11,513.16
2016,10,19,13,15,878.0,89.0,0.4,28.5,658.0,726.84,526.32
2016,10,19,13,30,872.0,88.0,0.4,28.0,639.0,741.29,537.21
2016,10,19,13,45,861.0,87.0,0.45,28.0,612.0,748.7,543.43
2016,10,19,14,0,850.0,86.0,0.5,28.0,585.0,752.7,547.67
2016,10,19,14,15,836.5,84.0,0.5,28.0,552.0,756.4,551.12
2016,10,19,14,30,823.0,82.0,0.5,28.0,519.0,750.99,548.73
2016,10,19,14,45,802.5,80.0,0.5,28.0,480.0,736.87,540.81
2016,10,19,15,0,782.0,78.0,0.5,28.0,441.0,719.63,530.91
2016,10,19,15,15,756.0,75.0,0.5,27.5,397.5,694.03,516.34
2016,10,19,15,30,730.0,72.0,0.5,27.0,354.0,665.84,499.72
2016,10,19,15,45,691.0,67.5,0.5,27.0,306.5,623.76,471.96
2016,10,19,16,0,652.0,63.0,0.5,27.0,259.0,585.01,445.66
2016,10,19,16,15,596.0,57.0,0.5,26.0,211.5,527.0,405.76
2016,10,19,16,30,540.0,51.0,0.5,25.0,164.0,469.24,363.24
2016,10,19,16,45,450.0,42.0,0.5,24.5,118.5,386.02,297.74
2016,10,19,17,0,360.0,33.0,0.5,24.0,73.0,306.67,228.91
2016,10,19,17,15,180.0,16.5,0.5,23.0,36.5,155.53,43.97
2016,10,19,17,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,0.45,15.5,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,20,6,45,144.0,14.0,0.4,16.5,26.0,12.73,0.0
2016,10,20,7,0,288.0,28.0,0.4,17.0,52.0,23.11,11.89
2016,10,20,7,15,390.5,38.5,0.4,17.5,95.5,30.92,20.93
2016,10,20,7,30,493.0,49.0,0.4,18.0,139.0,38.51,28.06
2016,10,20,7,45,559.0,55.5,0.4,19.0,187.0,42.37,31.61
2016,10,20,8,0,625.0,62.0,0.4,20.0,235.0,46.2,34.95
2016,10,20,8,15,666.5,67.5,0.35,20.5,282.5,49.06,37.37
2016,10,20,8,30,708.0,73.0,0.3,21.0,330.0,51.87,39.67
2016,10,20,8,45,738.5,76.0,0.25,21.5,375.0,57.92,44.69
2016,10,20,9,0,769.0,79.0,0.2,22.0,420.0,58.97,45.35
2016,10,20,9,15,789.0,82.0,0.3,22.5,460.0,70.06,44.45
2016,10,20,9,30,809.0,85.0,0.4,23.0,500.0,120.77,63.91
2016,10,20,9,45,822.5,87.5,0.55,24.0,534.0,171.95,97.0
2016,10,20,10,0,836.0,90.0,0.7,25.0,568.0,223.91,137.12
2016,10,20,10,15,846.5,92.0,0.75,25.5,595.5,275.3,179.77
2016,10,20,10,30,857.0,94.0,0.8,26.0,623.0,326.67,223.07
2016,10,20,10,45,593.5,190.5,0.9,26.5,562.5,359.42,257.55
2016,10,20,11,0,330.0,287.0,1.0,27.0,502.0,367.43,269.8
2016,10,20,11,15,321.5,295.0,1.0,27.0,508.5,391.61,289.13
2016,10,20,11,30,313.0,303.0,1.0,27.0,515.0,414.6,307.06
2016,10,20,11,45,451.0,259.5,1.0,27.0,566.5,471.11,349.15
2016,10,20,12,0,589.0,216.0,1.0,27.0,618.0,533.97,395.66
2016,10,20,12,15,431.0,265.0,1.0,27.0,558.5,510.96,379.2
2016,10,20,12,30,273.0,314.0,1.0,27.0,499.0,471.87,350.91
2016,10,20,12,45,312.5,299.5,1.0,27.0,508.0,498.85,371.78
2016,10,20,13,0,352.0,285.0,1.0,27.0,517.0,526.36,392.48
2016,10,20,13,15,447.5,245.0,1.0,27.0,531.0,577.81,430.85
2016,10,20,13,30,543.0,205.0,1.0,27.0,545.0,622.05,463.96
2016,10,20,13,45,491.0,212.5,1.0,27.0,510.5,604.98,452.05
2016,10,20,14,0,439.0,220.0,1.0,27.0,476.0,584.63,438.27
2016,10,20,14,15,433.5,207.0,1.0,26.5,447.5,575.76,434.37
2016,10,20,14,30,428.0,194.0,1.0,26.0,419.0,564.61,428.72
2016,10,20,14,45,363.5,189.5,1.0,26.0,370.5,501.15,383.95
2016,10,20,15,0,299.0,185.0,1.0,26.0,322.0,450.52,347.59
2016,10,20,15,15,457.5,141.5,0.95,25.5,327.5,538.17,416.27
2016,10,20,15,30,616.0,98.0,0.9,25.0,333.0,612.3,472.61
2016,10,20,15,45,564.0,93.0,0.85,25.0,286.0,561.82,435.56
2016,10,20,16,0,512.0,88.0,0.8,25.0,239.0,510.1,397.62
2016,10,20,16,15,453.0,77.5,0.7,24.0,193.0,444.19,348.9
2016,10,20,16,30,394.0,67.0,0.6,23.0,147.0,383.83,301.98
2016,10,20,16,45,304.0,52.5,0.55,22.5,104.0,299.43,233.79
2016,10,20,17,0,214.0,38.0,0.5,22.0,61.0,219.97,164.16
2016,10,20,17,15,107.0,19.0,0.5,21.5,30.5,110.58,10.78
2016,10,20,17,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
