Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,20,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,21,6,45,92.0,15.0,1.0,15.5,22.5,13.64,0.0
2016,10,21,7,0,184.0,30.0,1.1,16.0,45.0,23.55,11.72
2016,10,21,7,15,280.0,44.5,1.15,16.5,85.5,34.47,23.96
2016,10,21,7,30,376.0,59.0,1.2,17.0,126.0,45.07,33.82
2016,10,21,7,45,428.5,71.0,1.25,17.5,170.0,53.35,41.38
2016,10,21,8,0,481.0,83.0,1.3,18.0,214.0,61.35,48.48
2016,10,21,8,15,240.5,92.5,1.3,18.5,158.0,70.2,56.13
2016,10,21,8,30,0.0,102.0,1.3,19.0,102.0,86.85,70.35
2016,10,21,8,45,0.0,84.0,1.3,19.5,84.0,73.59,58.59
2016,10,21,9,0,0.0,66.0,1.3,20.0,66.0,58.34,45.18
2016,10,21,9,15,13.5,131.0,1.3,20.0,138.0,111.49,86.4
2016,10,21,9,30,27.0,196.0,1.3,20.0,210.0,162.49,126.25
2016,10,21,9,45,21.5,200.0,1.35,20.5,211.5,168.89,130.67
2016,10,21,10,0,16.0,204.0,1.4,21.0,213.0,174.27,134.65
2016,10,21,10,15,8.0,141.0,1.45,20.5,145.5,124.54,95.51
2016,10,21,10,30,0.0,78.0,1.5,20.0,78.0,69.09,51.14
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,141.07,108.99
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,212.51,165.07
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,154.92,119.86
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,93.92,71.26
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,169.48,132.0
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,246.89,192.79
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,171.18,133.09
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,93.21,70.66
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,169.08,132.02
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,248.17,194.49
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,148.24,115.34
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,49.55,35.3
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,29.59,18.95
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,9.7,2.44
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,170.38,136.2
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,342.08,272.68
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,325.88,260.13
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,308.86,247.75
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,496.29,401.47
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,654.86,525.46
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,618.6,498.12
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,580.47,469.95
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,519.92,424.26
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,459.58,375.55
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,379.17,307.11
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,302.49,232.62
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,150.38,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,12.28,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,22.51,10.78
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,29.96,20.82
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,37.25,28.04
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,40.41,31.2
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,47.71,37.92
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,50.23,40.15
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,52.74,42.3
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,52.82,42.18
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,53.03,42.17
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,60.22,48.47
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,122.22,66.83
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,175.64,101.72
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,230.27,145.87
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,285.2,194.73
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,339.78,244.45
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,391.9,291.57
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,443.06,336.94
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,491.57,379.75
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,538.21,419.95
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,580.85,455.23
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,621.09,487.67
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,657.67,517.43
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,691.31,544.41
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,720.07,566.31
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,745.52,585.4
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,765.28,599.98
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,781.47,612.12
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,791.51,620.04
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,797.87,625.56
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,797.33,627.07
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,793.19,626.19
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,780.07,618.27
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,763.69,608.07
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,738.34,591.89
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,716.89,578.29
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,674.7,547.54
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,630.69,514.45
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,570.36,467.12
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,509.77,417.2
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,423.03,343.04
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,339.31,258.79
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,170.16,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,10.91,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,19.78,8.24
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,26.92,18.31
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,33.88,25.22
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,41.07,32.01
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,45.11,35.73
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,47.71,37.98
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,50.3,40.12
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,51.61,41.04
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,52.95,41.95
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,57.23,45.55
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,117.21,63.75
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,169.19,96.56
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,222.56,138.54
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,275.59,184.61
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,328.22,231.37
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,379.58,276.84
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,429.89,320.48
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,477.0,360.51
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,522.32,397.91
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,563.63,431.49
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,602.51,462.34
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,637.63,490.25
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,669.87,515.5
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,696.54,536.32
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,719.89,554.49
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,738.12,567.65
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,752.87,577.99
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,761.4,583.55
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,766.37,586.82
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,764.79,587.4
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,759.76,585.76
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,745.99,577.54
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,729.05,567.15
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,710.91,555.28
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,683.53,536.45
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,643.4,507.45
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,601.51,476.26
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,542.81,433.2
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,484.01,387.33
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,398.67,317.02
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,316.85,234.32
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,157.43,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,10.91,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.84,7.14
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,27.83,18.68
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,35.59,26.27
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,40.02,30.51
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,44.4,34.49
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,59.96,48.3
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,73.51,60.04
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,87.49,71.91
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,100.89,83.04
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,100.41,82.23
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,136.43,89.54
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,165.94,100.08
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,222.0,137.29
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,274.11,181.4
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,326.08,226.47
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,376.3,269.99
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,425.62,311.9
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,471.72,350.29
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,516.12,386.21
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,556.86,418.69
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,595.27,448.57
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,629.84,475.52
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,661.66,499.96
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,689.79,521.95
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,715.01,541.67
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,733.1,555.34
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,747.76,565.96
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,755.32,570.76
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,759.33,573.32
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,757.78,573.41
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,752.82,571.28
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,746.21,568.13
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,730.23,558.51
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,705.06,542.39
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,677.19,524.07
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,639.18,498.39
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,599.32,470.28
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,539.77,427.57
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,480.12,381.73
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,392.23,309.15
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,307.89,221.05
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,128.5,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,10.46,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,19.07,5.67
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,26.25,17.48
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,33.27,24.51
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,40.44,31.29
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,44.54,35.06
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,47.18,37.44
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,49.82,39.71
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,51.17,40.67
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,52.54,41.62
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,53.48,42.25
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,113.29,61.62
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,166.36,94.31
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,220.33,136.4
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,273.36,182.24
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,325.93,228.91
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,377.16,273.94
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,426.77,316.47
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,472.99,354.61
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,517.34,389.78
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,557.8,421.2
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,595.65,449.59
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,629.61,474.6
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,660.7,497.01
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,687.15,515.47
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,710.44,531.57
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,728.08,545.11
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,742.29,555.6
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,683.64,515.77
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,603.88,460.3
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,683.5,521.53
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,749.34,568.1
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,734.62,559.17
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,716.72,549.19
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,689.34,532.65
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,659.32,513.86
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,615.62,484.18
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,575.43,455.81
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,513.7,411.3
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,452.51,363.4
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,360.78,286.86
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,272.47,191.95
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,107.91,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,10.46,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,19.11,4.27
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,28.05,19.03
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,36.69,27.66
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,41.88,32.77
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,46.97,37.56
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,50.23,40.45
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,53.44,43.16
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,55.35,44.63
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,63.0,51.17
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,64.31,52.08
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,110.76,63.31
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,159.6,92.38
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,210.14,130.53
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,261.09,173.49
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,312.0,217.56
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,360.84,260.3
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,408.53,301.43
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,453.32,339.69
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,496.54,375.86
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,535.96,408.06
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,573.02,437.74
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,606.12,464.29
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,636.54,488.46
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,662.59,508.28
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,685.71,525.76
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,702.62,539.01
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,716.21,549.87
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,722.69,555.05
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,725.73,558.07
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,722.04,556.56
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,715.02,552.89
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,699.15,543.68
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,680.24,532.26
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,655.6,515.86
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,625.12,494.85
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,580.93,462.74
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,535.51,428.45
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,472.88,380.43
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,410.83,330.22
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,319.65,253.57
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,230.05,155.86
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,88.97,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,5.46,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,10.55,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,23.37,14.53
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,35.76,26.32
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,49.52,39.03
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,63.13,51.42
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,76.97,63.77
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,90.65,75.73
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,109.65,92.14
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,130.66,110.02
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,132.2,110.84
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,154.19,112.91
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,179.65,134.94
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,186.97,146.41
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,224.58,172.39
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,277.44,211.28
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,291.62,224.3
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,301.88,233.74
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,315.34,244.65
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,327.72,254.46
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,381.19,295.57
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,445.19,344.5
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,437.44,338.95
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,418.98,325.33
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,382.73,297.47
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,333.91,259.61
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,298.89,233.02
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,261.7,204.26
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,301.11,236.42
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,353.83,278.28
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,226.49,178.72
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,103.83,79.6
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,107.53,83.01
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,111.8,86.69
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,99.87,77.28
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,87.87,67.72
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,74.18,56.47
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,60.35,44.94
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,46.33,33.18
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,32.64,21.52
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,22.02,12.29
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,11.43,1.94
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.91,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,10.01,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,18.4,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,27.37,17.65
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,36.05,26.3
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,40.43,30.6
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,44.8,34.67
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,47.76,37.33
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,50.69,39.85
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,56.28,44.55
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,57.07,44.94
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,58.21,45.73
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,100.39,54.78
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,150.35,83.62
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,201.6,122.2
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,252.46,164.82
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,307.89,212.2
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,355.86,253.83
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,402.91,294.01
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,447.65,331.77
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,490.73,367.15
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,530.08,398.39
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,567.23,427.09
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,600.33,452.44
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,630.74,475.23
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,655.64,492.73
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,677.44,507.65
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,694.2,519.81
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,707.69,529.35
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,719.91,538.23
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,724.37,542.02
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,720.77,539.83
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,713.81,535.58
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,699.15,526.95
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,681.44,516.25
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,653.8,498.78
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,623.66,479.23
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,580.99,449.72
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,542.02,421.7
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,479.69,374.86
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,418.17,325.95
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,328.02,251.14
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,235.83,137.75
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,93.55,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,9.1,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.81,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,27.91,18.0
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,38.83,28.81
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,44.75,34.48
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,50.57,39.8
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,54.06,42.93
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,57.51,45.9
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,58.55,46.55
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,59.67,47.24
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,60.74,47.95
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,104.93,60.94
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,149.22,84.18
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,197.17,118.81
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,247.66,161.17
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,302.78,208.64
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,350.72,250.27
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,397.65,290.34
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,441.9,328.26
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,484.58,363.99
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,523.56,395.48
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,560.3,424.41
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,593.06,450.24
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,623.15,473.54
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,649.28,492.99
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,672.5,510.03
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,689.01,522.68
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,702.25,532.77
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,709.37,537.34
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,718.36,543.38
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,715.71,543.09
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,709.71,540.68
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,695.84,531.81
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,678.92,520.83
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,651.35,502.65
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,621.3,482.3
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,578.4,452.38
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,538.98,423.76
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,476.54,376.22
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,415.02,326.59
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,323.48,248.98
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,228.29,122.09
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,90.91,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,8.64,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.78,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,24.42,14.72
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,32.78,23.22
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,37.31,27.58
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,41.8,31.69
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,63.06,50.54
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,80.01,65.29
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,66.2,52.85
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,56.54,44.12
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,57.71,44.94
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,94.86,51.84
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,157.31,95.94
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,208.88,140.62
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,248.9,173.27
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,287.83,205.91
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,323.86,235.43
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,360.09,264.78
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,378.02,281.98
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,385.78,290.23
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,385.63,291.16
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,376.81,285.07
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,405.2,307.09
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,441.3,334.47
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,480.03,364.48
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,528.87,401.64
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,412.78,315.37
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,276.22,211.2
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,407.58,314.47
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,533.98,409.49
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,564.45,433.59
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,598.0,460.54
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,544.52,421.72
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,495.35,385.9
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,559.78,436.64
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,613.04,476.46
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,570.18,445.55
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,526.1,413.08
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,461.34,363.69
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,397.59,312.29
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,304.4,233.01
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,206.17,95.82
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,81.3,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
