Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,8.64,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,15.0,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,28.53,17.76
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,41.68,30.77
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,50.17,38.8
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,58.45,46.38
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,66.03,53.13
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,70.68,57.11
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,72.33,58.36
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,74.08,59.65
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,75.39,60.51
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,107.36,66.16
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,152.9,90.9
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,200.37,125.33
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,222.94,158.77
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,218.93,168.95
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,252.23,193.59
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,288.75,220.73
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,232.23,178.82
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,164.08,126.61
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,170.22,131.41
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,176.52,136.07
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,270.06,209.02
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,374.61,287.8
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,385.06,294.92
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,395.32,302.64
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,536.26,410.17
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,672.47,509.71
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,673.2,509.73
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,670.49,508.96
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,662.89,506.56
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,652.22,501.92
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,627.26,485.86
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,599.51,467.54
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,564.9,444.26
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,524.42,416.0
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,471.17,376.68
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,418.06,335.89
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,351.75,282.58
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,287.45,228.8
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,203.13,155.7
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,99.03,35.34
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,35.93,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,8.19,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,15.46,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,30.1,18.99
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,45.23,34.24
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,56.06,44.5
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,67.12,54.65
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,74.79,61.53
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,82.23,68.01
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,80.37,66.01
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,87.61,71.95
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,95.92,78.83
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,104.49,81.99
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,109.34,85.61
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,114.11,89.15
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,120.47,94.14
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,126.84,99.13
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,132.0,102.95
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,137.18,106.8
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,215.99,168.58
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,301.78,234.46
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,312.31,242.16
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,322.69,250.16
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,328.83,255.23
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,334.5,259.94
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,329.62,256.28
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,323.79,251.94
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,291.22,227.13
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,256.56,200.46
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,230.63,180.6
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,194.02,152.04
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,213.6,168.28
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,224.18,177.22
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,225.31,178.92
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,226.43,180.65
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,203.93,163.18
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,181.26,145.33
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,155.05,124.02
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,128.48,101.97
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,99.16,77.42
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,62.23,46.11
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,38.29,25.03
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,13.21,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,6.82,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,7.28,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,14.55,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,24.69,14.06
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,36.42,26.2
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,45.81,34.98
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,52.91,41.45
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,57.12,45.26
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,61.28,48.86
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,63.31,50.38
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,65.37,51.86
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,66.62,52.71
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,94.32,56.74
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,140.74,80.68
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,188.55,114.45
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,236.05,152.6
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,288.24,195.91
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,333.34,233.74
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,377.88,270.47
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,420.01,304.76
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,460.87,337.01
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,498.15,365.64
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,533.49,391.92
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,564.14,414.94
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,592.32,435.68
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,614.17,451.54
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,634.06,465.75
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,648.68,476.91
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,660.22,485.92
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,664.82,490.24
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,666.24,492.45
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,659.5,489.17
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,649.69,483.82
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,631.32,473.13
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,610.21,460.38
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,577.52,439.4
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,542.75,416.27
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,496.7,383.21
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,449.58,348.01
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,382.47,298.2
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,316.45,245.95
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,231.09,172.24
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,134.54,15.37
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,50.31,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,18.19,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,23.51,12.57
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,32.3,22.34
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,38.96,28.71
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,45.44,34.69
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,61.26,48.71
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,76.93,62.35
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,85.82,69.73
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,94.41,76.7
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,77.73,62.04
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,84.5,48.97
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,133.38,74.3
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,182.67,109.41
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,234.43,150.99
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,281.34,190.6
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,326.58,229.4
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,371.36,267.4
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,395.22,291.88
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,402.81,301.77
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,437.78,328.83
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,475.02,357.25
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,531.07,399.76
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,587.51,442.19
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,607.63,456.82
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,625.28,469.62
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,639.4,480.43
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,650.44,488.96
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,655.06,493.47
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,656.55,495.82
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,604.63,459.81
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,543.29,416.77
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,576.3,442.92
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,601.36,462.33
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,569.4,439.8
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,535.39,415.7
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,488.56,381.73
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,440.75,345.62
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,373.32,293.63
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,307.11,239.86
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,186.48,137.41
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,32.97,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,11.82,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,13.64,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.69,11.54
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,32.53,22.64
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,36.19,26.46
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,39.97,30.08
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,43.17,33.09
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,50.71,39.86
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,50.81,39.82
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,51.08,39.9
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,52.1,40.62
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,77.51,43.23
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,133.48,71.69
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,184.5,107.34
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,236.46,150.55
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,288.3,196.2
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,338.35,240.77
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,387.6,284.21
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,433.88,324.97
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,478.47,363.38
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,519.76,397.72
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,558.85,429.4
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,593.13,457.26
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,624.59,482.35
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,652.05,504.39
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,676.4,523.84
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,694.85,538.36
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,709.86,550.24
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,718.79,557.34
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,724.18,562.04
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,722.9,561.68
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,718.17,559.03
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,705.23,551.08
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,689.17,540.87
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,663.59,523.58
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,641.64,508.47
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,599.7,477.71
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,556.26,444.47
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,493.3,394.47
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,430.87,341.43
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,333.26,249.73
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,226.25,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,97.43,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,11.82,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,20.47,9.72
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,28.99,20.18
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,33.81,25.08
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,38.63,29.66
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,41.51,32.38
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,44.39,34.99
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,45.95,36.23
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,47.54,37.44
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,55.38,44.29
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,79.4,46.28
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,131.71,70.48
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,184.88,107.56
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,236.97,150.35
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,288.73,195.24
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,338.94,239.13
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,388.06,281.42
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,434.28,320.38
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,478.7,356.72
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,520.21,390.05
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,559.41,420.63
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,593.53,447.55
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,624.79,471.84
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,651.95,492.38
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,675.96,510.44
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,693.82,524.33
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,708.21,535.73
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,716.76,543.32
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,721.77,548.33
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,719.56,547.81
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,713.93,545.12
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,700.15,537.59
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,689.22,532.03
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,662.31,515.11
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,632.81,495.88
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,589.88,464.98
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,545.44,431.27
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,480.37,381.78
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,415.75,328.6
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,315.41,233.78
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,205.72,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,88.12,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,10.91,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,19.1,8.06
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,27.2,18.58
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,31.2,22.76
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,35.25,26.67
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,37.43,28.71
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,44.16,34.77
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,46.74,36.94
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,49.24,38.97
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,50.86,40.17
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,72.31,41.3
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,125.02,64.57
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,178.47,101.46
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,231.2,144.69
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,283.55,190.3
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,334.28,235.32
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,383.85,278.89
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,430.63,319.1
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,475.58,356.61
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,516.89,390.5
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,555.74,421.51
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,590.16,448.79
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,621.68,473.23
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,648.99,494.67
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,673.07,513.46
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,691.93,527.67
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,707.33,539.24
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,715.73,546.05
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,720.55,550.21
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,718.69,549.93
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,713.36,547.4
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,700.83,539.9
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,685.21,530.21
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,658.45,512.66
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,629.26,492.87
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,592.65,466.71
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,548.6,433.5
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,484.94,384.89
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,421.88,332.54
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,320.28,233.75
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,208.11,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,89.66,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,10.01,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,18.62,6.82
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,27.18,18.39
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,32.06,23.39
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,36.91,28.04
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,39.83,30.82
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,42.76,33.48
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,44.77,35.14
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,46.78,36.75
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,47.95,37.64
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,72.8,44.24
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,123.21,65.86
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,174.47,101.16
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,225.77,143.24
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,276.96,187.99
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,326.54,232.29
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,375.26,275.5
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,420.95,315.89
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,464.97,353.91
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,505.74,387.99
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,544.3,419.37
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,578.61,447.57
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,610.17,473.1
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,636.63,493.53
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,659.95,511.28
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,677.84,525.79
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,692.33,537.74
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,701.06,545.41
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,706.33,550.0
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,704.12,548.84
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,698.55,545.43
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,684.29,536.47
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,672.82,529.49
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,645.51,510.54
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,615.7,489.3
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,571.97,457.32
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,526.86,422.28
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,460.51,370.34
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,394.94,314.98
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,291.26,211.66
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,157.54,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,6.82,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,9.1,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,17.74,5.25
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,26.35,17.58
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,31.74,23.09
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,37.07,28.19
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,53.61,43.26
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,69.82,57.75
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,78.6,65.31
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,87.08,72.45
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,96.88,80.78
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,114.53,86.47
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,158.3,113.73
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,192.22,139.53
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,218.91,155.74
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,259.56,185.39
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,299.35,218.33
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,340.16,252.34
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,375.95,283.54
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,409.51,312.15
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,442.14,338.79
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,473.89,364.14
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,478.07,367.96
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,478.55,368.34
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,468.42,361.32
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,460.83,355.8
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,454.42,351.67
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,445.79,345.75
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,416.0,323.98
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,372.75,291.99
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,433.59,341.31
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,495.38,389.78
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,473.88,373.53
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,450.67,356.61
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,424.49,339.4
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,396.68,320.16
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,356.65,289.77
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,316.17,257.57
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,266.37,216.43
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,217.31,173.61
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,122.46,84.94
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,14.55,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.87,3.31
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,33.52,23.29
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,43.04,32.69
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,52.31,41.41
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,58.65,47.28
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,66.92,54.68
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,74.23,61.08
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,83.22,68.82
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,78.73,64.71
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,82.4,57.41
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,124.5,72.82
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,175.76,106.91
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,223.61,145.44
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,271.98,187.3
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,221.68,164.44
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,140.2,110.53
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,144.0,113.69
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,147.85,116.74
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,233.47,185.48
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,329.71,261.6
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,457.32,363.45
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,595.45,472.61
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,529.28,421.64
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,431.63,345.19
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,555.38,445.66
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,675.18,539.95
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,686.94,549.31
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,691.4,554.16
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,687.08,553.3
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,679.36,549.71
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,663.42,538.91
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,644.44,525.69
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,614.41,504.12
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,581.97,479.89
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,534.46,441.83
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,491.65,405.64
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,422.51,346.95
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,354.95,286.16
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,248.8,173.86
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,109.5,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,12.28,0.0
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,25.2,16.48
