Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,32.36,23.76
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,37.21,28.49
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,40.55,31.64
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,43.89,34.64
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,45.06,35.56
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,46.31,36.49
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,47.5,37.41
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,64.4,42.8
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,113.85,60.22
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,164.63,93.4
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,215.66,134.72
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,266.44,179.12
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,315.34,223.17
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,363.32,266.26
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,409.16,306.73
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,453.32,344.7
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,493.97,378.81
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,532.41,410.12
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,566.64,438.12
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,598.1,463.33
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,624.96,483.7
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,648.7,501.26
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,667.58,515.88
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,683.08,527.86
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,692.04,535.08
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,697.5,539.15
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,696.08,538.38
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,691.25,535.37
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,678.71,527.67
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,663.09,517.74
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,637.47,500.61
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,609.49,481.2
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,568.2,451.56
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,531.13,422.81
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,466.89,372.88
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,403.55,318.56
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,297.44,200.15
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,167.49,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,12.0,0.0
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,24.75,15.87
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,29.27,20.79
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,33.81,25.16
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,36.87,28.03
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,39.92,30.77
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,41.63,32.19
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,49.0,38.63
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,51.0,40.25
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,59.07,47.24
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,109.42,56.66
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,160.3,89.22
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,210.57,129.31
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,260.4,172.53
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,308.66,215.75
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,355.63,257.74
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,400.2,297.61
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,443.05,335.26
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,482.29,368.57
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,519.06,398.99
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,503.46,389.61
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,466.77,362.95
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,549.41,427.09
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,628.62,487.2
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,645.79,500.75
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,659.74,512.39
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,621.35,484.63
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,570.83,447.86
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,516.06,408.65
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,463.95,370.12
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,431.93,347.18
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,410.96,331.88
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,386.92,314.14
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,374.53,304.7
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,336.24,274.29
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,297.47,242.45
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,250.94,203.35
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,204.81,162.22
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,110.86,69.62
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,11.82,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,12.54,0.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,25.83,16.74
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,31.22,22.76
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,36.61,28.09
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,40.0,31.4
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,43.39,34.58
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,45.0,36.01
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,46.67,37.42
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,54.0,43.98
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,59.55,48.83
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,110.64,59.23
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,162.96,92.72
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,215.9,135.54
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,268.73,182.09
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,319.46,228.32
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,369.11,273.47
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,416.32,316.37
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,461.83,356.88
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,503.66,392.72
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,543.15,425.58
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,578.61,455.15
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,611.22,481.8
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,639.48,504.16
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,664.57,523.69
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,683.37,538.69
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,698.68,550.93
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,708.52,559.67
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,714.8,565.73
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,713.59,565.84
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,708.9,563.59
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,695.17,554.8
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,678.27,543.62
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,651.73,524.76
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,628.19,507.51
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,584.22,474.04
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,538.75,437.39
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,470.52,383.21
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,403.0,323.66
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,283.84,181.12
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,146.8,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,11.67,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,24.04,15.17
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,29.08,20.94
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,34.12,25.93
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,36.76,28.57
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,39.44,31.1
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,45.95,37.01
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,48.52,39.17
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,50.57,40.82
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,53.48,43.21
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,106.04,55.1
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,159.19,87.76
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,211.56,128.88
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,263.39,173.41
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,313.66,217.6
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,362.68,260.42
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,408.53,300.41
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,452.41,337.75
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,492.81,371.35
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,530.66,401.99
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,519.86,397.11
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,491.79,378.57
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,491.2,380.15
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,485.47,377.12
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,515.72,402.08
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,550.32,429.75
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,622.98,485.8
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,686.36,534.43
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,683.87,532.99
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,678.01,529.91
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,663.26,520.48
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,645.5,508.8
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,623.57,494.95
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,593.59,474.41
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,548.41,440.07
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,501.97,402.96
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,432.91,348.61
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,365.03,289.36
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,202.38,120.69
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,14.55,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,11.19,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,22.83,13.61
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,28.62,20.13
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,34.32,25.68
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,41.2,32.16
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,44.92,35.61
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,71.03,59.22
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,110.08,93.81
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,94.47,79.49
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,78.53,65.09
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,75.71,59.4
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,72.57,56.39
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,104.7,82.97
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,136.53,108.63
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,167.66,132.7
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,198.74,156.64
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,224.47,176.44
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,252.61,198.27
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,207.34,163.1
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,154.75,121.61
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,150.98,118.8
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,147.03,115.62
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,133.96,105.18
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,120.65,94.55
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,127.54,100.27
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,134.72,106.13
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,120.16,94.43
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,105.44,82.63
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,115.89,91.45
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,127.3,100.94
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,116.1,91.88
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,104.84,82.82
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,91.89,72.37
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,78.84,61.64
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,279.66,231.61
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,433.4,351.09
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,362.82,291.98
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,294.19,231.93
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,189.12,105.42
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,63.36,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,13.83,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,27.48,17.26
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,37.6,28.26
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,50.22,40.3
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,56.36,46.21
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,62.4,51.83
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,64.45,53.65
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,66.62,55.47
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,68.33,56.71
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,70.11,57.96
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,106.98,62.79
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,157.26,92.43
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,205.9,129.71
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,254.92,170.96
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,302.08,212.13
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,348.97,253.09
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,393.44,292.57
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,436.49,330.13
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,476.09,363.51
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,513.75,394.47
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,546.52,421.76
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,576.65,446.49
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,595.89,462.52
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,611.59,475.56
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,626.81,487.8
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,638.88,497.52
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,645.19,502.67
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,648.31,505.47
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,642.28,502.82
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,633.07,497.82
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,616.64,487.11
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,597.36,474.04
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,564.4,450.56
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,529.28,424.67
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,480.59,387.25
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,430.95,347.36
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,357.09,287.69
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,285.2,224.37
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,178.24,92.07
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,52.85,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,15.92,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,27.5,16.86
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,37.99,28.46
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,48.22,38.27
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,55.46,45.1
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,65.14,53.9
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,68.3,56.59
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,71.51,59.2
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,73.83,60.95
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,76.21,62.69
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,113.68,70.83
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,158.89,97.46
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,203.98,131.42
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,249.8,169.43
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,293.37,206.6
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,337.42,244.32
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,379.62,281.28
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,420.7,316.69
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,458.47,348.15
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,496.17,378.73
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,527.27,404.47
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,555.94,427.89
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,585.25,452.01
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,612.66,474.53
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,629.36,487.83
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,642.81,498.61
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,650.39,504.65
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,654.66,508.24
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,650.67,507.17
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,643.39,503.66
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,628.54,494.15
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,610.7,482.17
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,580.74,460.57
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,548.42,436.45
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,508.4,405.66
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,463.15,369.29
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,393.02,313.06
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,324.86,252.2
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,166.55,78.14
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,12.28,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,22.24,12.03
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,28.51,19.75
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,34.68,25.75
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,41.61,32.3
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,45.34,35.79
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,47.64,37.79
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,49.98,39.72
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,51.45,40.82
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,52.96,41.91
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,90.64,48.2
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,145.38,80.01
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,194.57,116.56
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,243.74,157.28
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,291.38,198.57
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,338.21,239.34
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,382.23,277.4
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,424.67,313.32
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,463.78,345.74
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,500.8,375.64
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,534.08,402.72
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,564.71,427.25
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,589.5,447.1
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,611.12,464.33
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,627.95,477.3
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,641.52,487.8
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,649.82,494.2
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,654.82,498.22
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,651.85,498.45
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,650.67,499.74
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,637.68,491.71
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,621.67,481.33
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,593.27,462.42
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,562.51,440.95
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,519.18,408.59
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,474.61,373.43
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,405.96,319.51
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,338.52,259.47
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,171.63,71.68
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,11.37,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,20.51,10.08
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,26.86,18.06
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,33.08,24.08
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,39.91,30.49
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,43.69,34.02
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,46.49,36.44
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,49.27,38.77
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,50.77,39.88
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,52.3,40.99
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,89.0,47.71
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,138.75,74.88
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,187.79,110.77
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,241.58,154.71
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,288.88,195.01
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,335.49,234.94
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,379.25,272.45
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,421.5,307.91
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,460.75,340.18
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,497.96,369.99
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,531.0,395.47
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,561.44,418.28
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,586.79,436.88
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,609.19,452.94
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,626.08,466.29
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,639.72,477.25
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,647.97,484.39
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,652.91,489.19
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,654.46,491.45
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,648.33,488.46
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,633.49,479.95
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,615.62,469.06
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,587.11,451.78
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,556.22,431.77
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,509.66,399.21
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,461.93,363.42
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,391.36,307.31
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,330.26,251.17
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,167.02,60.81
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,11.37,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,20.57,9.59
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,27.79,18.86
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,34.82,25.69
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,39.02,29.77
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,43.18,33.65
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,47.5,37.47
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,51.69,41.07
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,53.14,42.14
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,60.03,47.99
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,114.75,78.71
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,165.53,121.82
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,193.73,138.21
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,229.23,162.62
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,269.81,191.7
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,323.09,232.85
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,364.71,270.6
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,405.32,307.22
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,442.96,340.53
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,479.02,371.99
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,470.21,369.15
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,445.76,352.85
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,248.07,199.47
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,20.29,11.37
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,41.51,29.33
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,62.8,47.28
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,222.48,181.93
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,394.13,320.94
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,533.78,435.04
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,664.31,539.42
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,657.5,535.53
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,647.46,529.84
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,621.38,511.8
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,592.73,490.75
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,549.44,455.99
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,504.67,417.95
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,433.98,356.15
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,364.25,287.26
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,183.07,59.59
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,10.91,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,21.73,10.08
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,27.75,19.38
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,33.73,25.52
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,37.21,29.06
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,40.71,32.44
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,42.82,34.41
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,44.96,36.33
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,46.24,37.39
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,53.77,44.19
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,86.24,48.33
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,137.65,75.67
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,189.0,114.79
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,240.14,159.51
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,289.51,204.98
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,337.99,250.22
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,383.99,293.12
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,428.22,333.65
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,469.46,370.92
