Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,488.09,380.43
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,516.49,404.76
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,542.02,426.34
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,562.46,443.94
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,579.75,458.86
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,590.46,468.4
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,597.85,475.29
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,599.29,478.15
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,597.49,478.42
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,591.24,474.13
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,577.69,464.18
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,554.51,449.85
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,528.8,432.47
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,487.03,400.29
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,443.78,364.86
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,378.77,309.18
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,314.58,246.48
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,159.19,50.55
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,7,45,184.5,13.5,0.8,2.0,29.0,12.28,0.0
2016,12,22,8,0,369.0,27.0,0.9,3.0,58.0,22.21,12.3
2016,12,22,8,15,464.5,35.0,0.95,3.5,97.5,28.13,19.66
2016,12,22,8,30,560.0,43.0,1.0,4.0,137.0,33.96,25.49
2016,12,22,8,45,619.0,48.5,1.05,5.0,178.5,40.95,32.11
2016,12,22,9,0,678.0,54.0,1.1,6.0,220.0,44.81,35.69
2016,12,22,9,15,715.5,57.5,1.1,6.5,259.5,46.8,37.52
2016,12,22,9,30,753.0,61.0,1.1,7.0,299.0,48.86,39.33
2016,12,22,9,45,645.0,84.5,1.1,8.0,304.5,60.93,50.11
2016,12,22,10,0,537.0,108.0,1.1,9.0,310.0,82.75,69.45
2016,12,22,10,15,695.5,87.5,1.2,9.5,369.5,107.57,63.11
2016,12,22,10,30,854.0,67.0,1.3,10.0,429.0,151.24,85.97
2016,12,22,10,45,867.0,68.0,1.4,11.0,452.5,202.48,126.99
2016,12,22,11,0,880.0,69.0,1.5,12.0,476.0,248.65,166.97
2016,12,22,11,15,887.0,70.0,1.55,12.5,491.5,292.91,207.16
2016,12,22,11,30,894.0,71.0,1.6,13.0,507.0,336.06,246.56
2016,12,22,11,45,896.5,71.5,1.65,13.5,515.0,375.94,282.98
2016,12,22,12,0,899.0,72.0,1.7,14.0,523.0,413.96,317.19
2016,12,22,12,15,899.5,72.0,1.7,14.0,524.0,448.67,348.49
2016,12,22,12,30,900.0,72.0,1.7,14.0,525.0,481.06,377.28
2016,12,22,12,45,898.0,71.5,1.7,14.5,518.5,509.32,401.52
2016,12,22,13,0,896.0,71.0,1.7,15.0,512.0,534.86,423.05
2016,12,22,13,15,890.5,70.0,1.7,15.0,498.0,555.21,440.97
2016,12,22,13,30,885.0,69.0,1.7,15.0,484.0,572.53,456.24
2016,12,22,13,45,877.0,67.5,1.7,15.0,463.0,584.8,467.44
2016,12,22,14,0,869.0,66.0,1.7,15.0,442.0,593.91,476.05
2016,12,22,14,15,855.0,64.5,1.65,14.5,414.0,600.15,482.76
2016,12,22,14,30,841.0,63.0,1.6,14.0,386.0,599.67,484.29
2016,12,22,14,45,823.5,59.5,1.55,13.5,353.0,591.5,479.8
2016,12,22,15,0,806.0,56.0,1.5,13.0,320.0,580.23,472.58
2016,12,22,15,15,774.5,53.0,1.4,12.0,281.5,558.07,456.9
2016,12,22,15,30,743.0,50.0,1.3,11.0,243.0,533.32,438.31
2016,12,22,15,45,698.0,45.5,1.25,10.5,201.5,496.35,408.44
2016,12,22,16,0,653.0,41.0,1.2,10.0,160.0,457.72,375.51
2016,12,22,16,15,570.5,34.5,1.2,9.0,118.5,394.11,321.26
2016,12,22,16,30,488.0,28.0,1.2,8.0,77.0,331.18,260.1
2016,12,22,16,45,244.0,14.0,1.2,7.5,38.5,167.57,62.23
2016,12,22,17,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,23,7,45,66.0,15.0,0.65,-0.5,20.5,13.64,0.0
2016,12,23,8,0,132.0,30.0,0.7,0.0,41.0,23.43,13.32
2016,12,23,8,15,166.5,46.5,0.65,0.5,69.0,36.83,27.79
2016,12,23,8,30,201.0,63.0,0.6,1.0,97.0,49.12,39.76
2016,12,23,8,45,228.0,77.5,0.6,1.5,126.0,59.68,49.88
2016,12,23,9,0,255.0,92.0,0.6,2.0,155.0,69.97,59.54
2016,12,23,9,15,273.0,105.0,0.65,2.5,182.0,78.94,67.78
2016,12,23,9,30,291.0,118.0,0.7,3.0,209.0,87.68,75.65
2016,12,23,9,45,250.5,137.0,0.75,4.0,221.5,99.71,86.22
2016,12,23,10,0,210.0,156.0,0.8,5.0,234.0,118.21,102.41
2016,12,23,10,15,138.5,167.5,0.75,5.5,220.5,136.43,108.2
2016,12,23,10,30,67.0,179.0,0.7,6.0,207.0,150.67,121.55
2016,12,23,10,45,108.0,192.5,0.7,6.5,241.0,171.15,136.35
2016,12,23,11,0,149.0,206.0,0.7,7.0,275.0,198.97,157.7
2016,12,23,11,15,139.5,213.0,0.7,7.0,279.5,212.93,170.14
2016,12,23,11,30,130.0,220.0,0.7,7.0,284.0,225.85,181.74
2016,12,23,11,45,200.0,219.0,0.7,7.5,319.0,258.27,207.05
2016,12,23,12,0,270.0,218.0,0.7,8.0,354.0,297.8,238.42
2016,12,23,12,15,588.5,146.5,0.7,8.0,443.0,387.2,307.63
2016,12,23,12,30,907.0,75.0,0.7,8.0,532.0,486.38,384.85
2016,12,23,12,45,903.5,74.5,0.7,8.5,524.5,514.3,408.03
2016,12,23,13,0,900.0,74.0,0.7,9.0,517.0,539.4,429.12
2016,12,23,13,15,893.0,73.0,0.7,9.0,502.0,559.23,446.52
2016,12,23,13,30,886.0,72.0,0.7,9.0,487.0,575.95,461.24
2016,12,23,13,45,874.5,71.0,0.75,9.5,465.0,589.98,473.26
2016,12,23,14,0,863.0,70.0,0.8,10.0,443.0,598.2,480.72
2016,12,23,14,15,846.5,68.0,0.75,9.5,414.5,599.0,483.19
2016,12,23,14,30,830.0,66.0,0.7,9.0,386.0,596.49,482.99
2016,12,23,14,45,805.0,63.5,0.7,9.0,351.5,584.98,475.43
2016,12,23,15,0,780.0,61.0,0.7,9.0,317.0,570.38,465.2
2016,12,23,15,15,745.5,57.5,0.6,8.0,278.5,545.9,447.47
2016,12,23,15,30,711.0,54.0,0.5,7.0,240.0,518.87,426.91
2016,12,23,15,45,660.0,49.0,0.45,6.5,198.5,477.96,394.06
2016,12,23,16,0,609.0,44.0,0.4,6.0,157.0,435.49,358.36
2016,12,23,16,15,523.5,37.0,0.4,5.0,116.0,370.06,303.1
2016,12,23,16,30,438.0,30.0,0.4,4.0,75.0,313.22,247.92
2016,12,23,16,45,219.0,15.0,0.45,3.5,37.5,159.44,67.72
2016,12,23,17,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,24,7,45,0.0,0.5,1.05,4.5,0.5,0.45,0.0
2016,12,24,8,0,0.0,1.0,1.1,5.0,1.0,0.88,0.0
2016,12,24,8,15,0.0,1.5,1.1,5.0,1.5,1.31,0.0
2016,12,24,8,30,0.0,2.0,1.1,5.0,2.0,1.75,0.0
2016,12,24,8,45,0.0,3.5,1.1,5.5,3.5,3.07,0.0
2016,12,24,9,0,0.0,5.0,1.1,6.0,5.0,4.39,0.0
2016,12,24,9,15,0.0,5.5,1.1,6.5,5.5,4.83,0.0
2016,12,24,9,30,0.0,6.0,1.1,7.0,6.0,5.27,0.0
2016,12,24,9,45,0.0,12.0,1.15,7.5,12.0,10.55,4.09
2016,12,24,10,0,0.0,18.0,1.2,8.0,18.0,15.84,8.92
2016,12,24,10,15,16.5,93.0,1.25,8.0,100.0,80.11,63.68
2016,12,24,10,30,33.0,168.0,1.3,8.0,182.0,139.17,112.92
2016,12,24,10,45,41.5,180.5,1.4,8.5,199.0,154.2,124.63
2016,12,24,11,0,50.0,193.0,1.5,9.0,216.0,170.23,137.44
2016,12,24,11,15,25.0,155.0,1.55,9.5,166.5,139.16,112.27
2016,12,24,11,30,0.0,117.0,1.6,10.0,117.0,102.75,82.32
2016,12,24,11,45,78.5,173.0,1.65,10.5,212.5,177.62,143.13
2016,12,24,12,0,157.0,229.0,1.7,11.0,308.0,261.92,210.8
2016,12,24,12,15,78.5,118.5,1.7,11.5,158.0,141.19,113.04
2016,12,24,12,30,0.0,8.0,1.7,12.0,8.0,7.05,0.39
2016,12,24,12,45,0.0,17.0,1.7,12.5,17.0,14.98,7.22
2016,12,24,13,0,0.0,26.0,1.7,13.0,26.0,22.93,14.01
2016,12,24,13,15,0.0,38.5,1.65,13.0,38.5,33.97,23.46
2016,12,24,13,30,0.0,51.0,1.6,13.0,51.0,45.04,32.92
2016,12,24,13,45,0.0,60.0,1.55,13.5,60.0,53.01,39.67
2016,12,24,14,0,0.0,69.0,1.5,14.0,69.0,61.0,46.41
2016,12,24,14,15,0.0,64.0,1.35,14.0,64.0,56.56,42.71
2016,12,24,14,30,0.0,59.0,1.2,14.0,59.0,52.11,39.01
2016,12,24,14,45,0.0,54.0,1.1,14.0,54.0,47.67,35.29
2016,12,24,15,0,0.0,49.0,1.0,14.0,49.0,43.23,31.55
2016,12,24,15,15,0.0,42.5,0.85,13.0,42.5,37.47,26.76
2016,12,24,15,30,0.0,36.0,0.7,12.0,36.0,31.72,21.89
2016,12,24,15,45,0.0,29.5,0.55,11.5,29.5,25.97,16.9
2016,12,24,16,0,0.0,23.0,0.4,11.0,23.0,20.23,11.85
2016,12,24,16,15,0.0,17.0,0.45,10.5,17.0,14.94,7.12
2016,12,24,16,30,0.0,11.0,0.5,10.0,11.0,9.66,2.31
2016,12,24,16,45,0.0,5.5,0.6,9.5,5.5,4.82,0.0
2016,12,24,17,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.45,6.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,25,7,45,92.0,16.0,0.8,6.5,23.5,14.55,0.0
2016,12,25,8,0,184.0,32.0,0.9,7.0,47.0,25.13,13.83
2016,12,25,8,15,272.5,45.0,0.95,7.0,82.5,34.92,25.28
2016,12,25,8,30,361.0,58.0,1.0,7.0,118.0,44.49,34.61
2016,12,25,8,45,423.0,67.5,1.05,7.5,156.5,51.12,40.96
2016,12,25,9,0,485.0,77.0,1.1,8.0,195.0,59.89,49.07
2016,12,25,9,15,527.0,84.0,1.05,8.5,232.0,63.83,52.64
2016,12,25,9,30,569.0,91.0,1.0,9.0,269.0,67.78,56.12
2016,12,25,9,45,602.5,94.5,1.0,9.5,302.5,68.81,56.88
2016,12,25,10,0,636.0,98.0,1.0,10.0,336.0,73.1,60.54
2016,12,25,10,15,656.5,102.0,1.0,10.5,364.0,113.41,70.1
2016,12,25,10,30,677.0,106.0,1.0,11.0,392.0,155.23,96.88
2016,12,25,10,45,690.0,108.5,1.0,11.5,413.5,195.9,128.71
2016,12,25,11,0,703.0,111.0,1.0,12.0,435.0,236.88,163.63
2016,12,25,11,15,370.0,155.0,0.95,12.0,326.0,223.5,167.92
2016,12,25,11,30,37.0,199.0,0.9,12.0,217.0,181.1,144.92
2016,12,25,11,45,23.5,188.5,0.85,12.5,200.0,171.81,137.65
2016,12,25,12,0,10.0,178.0,0.8,13.0,183.0,159.84,127.91
2016,12,25,12,15,10.5,179.0,0.75,13.0,184.5,162.25,129.92
2016,12,25,12,30,11.0,180.0,0.7,13.0,186.0,164.68,131.92
2016,12,25,12,45,5.5,153.0,0.7,13.5,156.0,138.94,110.73
2016,12,25,13,0,0.0,126.0,0.7,14.0,126.0,112.29,88.75
2016,12,25,13,15,0.0,133.0,0.65,14.0,133.0,119.11,94.51
2016,12,25,13,30,0.0,140.0,0.6,14.0,140.0,126.21,100.42
2016,12,25,13,45,0.0,128.5,0.6,14.0,128.5,115.99,92.08
2016,12,25,14,0,0.0,117.0,0.6,14.0,117.0,105.64,83.66
2016,12,25,14,15,0.0,92.5,0.55,13.5,92.5,82.71,64.78
2016,12,25,14,30,0.0,68.0,0.5,13.0,68.0,60.11,45.94
2016,12,25,14,45,304.0,76.5,0.5,13.0,177.0,287.27,239.08
2016,12,25,15,0,608.0,85.0,0.5,13.0,286.0,495.61,402.4
2016,12,25,15,15,570.0,79.5,0.45,12.5,250.5,467.64,379.01
2016,12,25,15,30,532.0,74.0,0.4,12.0,215.0,437.58,355.95
2016,12,25,15,45,472.0,67.5,0.35,11.5,176.5,391.38,319.2
2016,12,25,16,0,412.0,61.0,0.3,11.0,138.0,344.08,280.22
2016,12,25,16,15,331.5,49.5,0.3,10.5,101.5,279.16,225.79
2016,12,25,16,30,251.0,38.0,0.3,10.0,65.0,218.13,170.67
2016,12,25,16,45,125.5,19.0,0.35,9.5,32.5,112.67,55.07
2016,12,25,17,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,26,7,45,107.0,15.5,0.65,6.0,24.0,14.1,0.0
2016,12,26,8,0,214.0,31.0,0.7,6.0,48.0,24.39,13.17
2016,12,26,8,15,307.5,42.5,0.7,6.0,84.0,33.05,23.73
2016,12,26,8,30,401.0,54.0,0.7,6.0,120.0,43.58,33.93
2016,12,26,8,45,468.0,61.5,0.7,6.5,159.5,48.33,38.6
2016,12,26,9,0,535.0,69.0,0.7,7.0,199.0,53.08,43.08
2016,12,26,9,15,576.5,74.5,0.7,7.5,236.0,56.0,45.75
2016,12,26,9,30,618.0,80.0,0.7,8.0,273.0,58.95,48.35
2016,12,26,9,45,655.0,82.0,0.7,8.5,307.5,59.14,48.39
2016,12,26,10,0,692.0,84.0,0.7,9.0,342.0,61.82,50.64
2016,12,26,10,15,711.5,87.0,0.65,9.0,370.5,103.98,60.95
2016,12,26,10,30,731.0,90.0,0.6,9.0,399.0,147.42,88.65
2016,12,26,10,45,746.5,91.5,0.6,9.5,421.5,190.07,122.02
2016,12,26,11,0,762.0,93.0,0.6,10.0,444.0,233.11,158.8
2016,12,26,11,15,415.5,153.5,0.6,10.0,346.0,233.23,174.91
2016,12,26,11,30,69.0,214.0,0.6,10.0,248.0,202.39,162.05
2016,12,26,11,45,70.0,217.5,0.6,10.5,252.5,211.46,169.63
2016,12,26,12,0,71.0,221.0,0.6,11.0,257.0,220.46,176.89
2016,12,26,12,15,71.0,221.5,0.6,11.0,257.5,226.39,182.0
2016,12,26,12,30,71.0,222.0,0.6,11.0,258.0,232.12,186.95
2016,12,26,12,45,72.0,219.0,0.65,11.5,255.0,234.94,189.33
2016,12,26,13,0,73.0,216.0,0.7,12.0,252.0,237.56,191.56
2016,12,26,13,15,87.5,212.5,0.75,12.0,254.5,246.72,199.52
2016,12,26,13,30,102.0,209.0,0.8,12.0,257.0,256.39,207.93
2016,12,26,13,45,434.5,145.5,0.85,12.5,337.0,412.23,334.55
2016,12,26,14,0,767.0,82.0,0.9,13.0,417.0,554.85,445.55
2016,12,26,14,15,750.0,80.0,0.9,13.0,390.0,554.62,445.31
2016,12,26,14,30,733.0,78.0,0.9,13.0,363.0,551.31,444.07
2016,12,26,14,45,714.0,73.5,0.9,13.0,331.5,543.64,439.31
2016,12,26,15,0,695.0,69.0,0.9,13.0,300.0,530.98,430.5
2016,12,26,15,15,660.0,65.0,0.8,12.5,263.5,506.5,412.11
2016,12,26,15,30,625.0,61.0,0.7,12.0,227.0,479.83,391.33
2016,12,26,15,45,577.5,55.0,0.6,11.5,188.0,441.28,360.29
2016,12,26,16,0,530.0,49.0,0.5,11.0,149.0,401.57,326.96
2016,12,26,16,15,448.5,41.0,0.5,10.5,110.5,339.18,274.47
2016,12,26,16,30,367.0,33.0,0.5,10.0,72.0,278.16,218.72
2016,12,26,16,45,236.0,21.5,0.5,9.5,42.0,180.6,97.64
2016,12,26,17,0,105.0,10.0,0.5,9.0,12.0,63.33,0.0
2016,12,26,17,15,52.5,5.0,0.5,9.0,6.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,12.0,1.3,8.5,12.0,10.91,0.0
2016,12,27,8,0,0.0,24.0,1.4,9.0,24.0,20.91,10.15
2016,12,27,8,15,7.5,41.0,1.45,9.5,42.5,34.91,24.93
2016,12,27,8,30,15.0,58.0,1.5,10.0,61.0,47.81,37.08
2016,12,27,8,45,24.0,75.0,1.6,10.5,80.5,60.9,49.18
2016,12,27,9,0,33.0,92.0,1.7,11.0,100.0,73.73,60.84
2016,12,27,9,15,39.0,107.5,1.75,11.5,118.5,85.33,71.2
2016,12,27,9,30,45.0,123.0,1.8,12.0,137.0,96.68,81.15
2016,12,27,9,45,22.5,119.0,1.85,12.5,126.0,95.32,79.72
2016,12,27,10,0,0.0,115.0,1.9,13.0,115.0,96.92,80.87
2016,12,27,10,15,9.0,137.0,1.9,13.0,141.0,115.27,92.24
2016,12,27,10,30,18.0,159.0,1.9,13.0,167.0,134.83,107.91
2016,12,27,10,45,9.0,104.5,1.95,13.5,108.5,92.67,72.68
2016,12,27,11,0,0.0,50.0,2.0,14.0,50.0,44.15,32.0
2016,12,27,11,15,0.0,50.5,1.95,14.0,50.5,44.6,32.37
2016,12,27,11,30,0.0,51.0,1.9,14.0,51.0,45.05,32.72
2016,12,27,11,45,7.0,117.5,1.9,14.5,121.5,105.79,83.41
2016,12,27,12,0,14.0,184.0,1.9,15.0,192.0,166.42,132.94
2016,12,27,12,15,7.0,142.5,1.85,15.0,146.5,128.75,102.03
2016,12,27,12,30,0.0,101.0,1.8,15.0,101.0,89.46,69.64
2016,12,27,12,45,39.0,159.5,1.8,15.5,179.0,163.9,130.98
2016,12,27,13,0,78.0,218.0,1.8,16.0,257.0,241.89,193.81
2016,12,27,13,15,296.0,186.5,1.8,16.0,327.5,345.18,277.41
2016,12,27,13,30,514.0,155.0,1.8,16.0,398.0,453.4,363.48
2016,12,27,13,45,642.0,117.0,1.8,16.5,407.0,506.69,405.4
2016,12,27,14,0,770.0,79.0,1.8,17.0,416.0,553.49,442.55
2016,12,27,14,15,755.0,77.0,1.7,17.0,390.0,554.55,443.98
2016,12,27,14,30,740.0,75.0,1.6,17.0,364.0,552.58,443.24
2016,12,27,14,45,721.0,71.0,1.55,17.5,333.0,542.99,435.97
2016,12,27,15,0,702.0,67.0,1.5,18.0,302.0,530.55,426.28
2016,12,27,15,15,669.0,63.5,1.3,17.5,266.0,510.65,411.1
2016,12,27,15,30,636.0,60.0,1.1,17.0,230.0,485.83,391.5
2016,12,27,15,45,586.5,54.5,0.95,16.5,191.0,446.63,360.14
2016,12,27,16,0,537.0,49.0,0.8,16.0,152.0,406.27,326.54
2016,12,27,16,15,457.0,41.0,0.8,15.5,113.5,344.6,275.26
2016,12,27,16,30,377.0,33.0,0.8,15.0,75.0,284.22,220.96
2016,12,27,16,45,188.5,23.0,0.8,14.5,44.0,157.66,88.43
2016,12,27,17,0,0.0,13.0,0.8,14.0,13.0,11.82,0.0
2016,12,27,17,15,0.0,6.5,0.8,13.5,6.5,0.0,0.0
2016,12,27,17,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,28,7,45,218.0,12.5,0.65,2.0,29.5,11.37,0.0
2016,12,28,8,0,436.0,25.0,0.7,3.0,59.0,22.57,11.67
2016,12,28,8,15,536.0,32.5,0.8,3.5,101.0,28.63,20.0
2016,12,28,8,30,636.0,40.0,0.9,4.0,143.0,34.65,26.07
2016,12,28,8,45,692.0,45.0,1.05,5.0,186.5,38.15,29.5
2016,12,28,9,0,748.0,50.0,1.2,6.0,230.0,41.68,32.8
2016,12,28,9,15,784.0,53.5,1.2,6.5,271.0,43.81,34.77
2016,12,28,9,30,820.0,57.0,1.2,7.0,312.0,45.98,36.7
2016,12,28,9,45,847.0,58.5,1.25,7.5,349.0,46.5,37.07
2016,12,28,10,0,874.0,60.0,1.3,8.0,386.0,53.58,43.38
2016,12,28,10,15,740.0,85.5,1.25,8.5,377.0,102.72,59.72
2016,12,28,10,30,606.0,111.0,1.2,9.0,368.0,149.06,95.83
2016,12,28,10,45,766.5,88.5,1.15,9.5,431.0,193.3,124.16
2016,12,28,11,0,927.0,66.0,1.1,10.0,494.0,249.71,166.15
2016,12,28,11,15,933.0,67.0,1.05,10.0,510.5,296.14,208.49
2016,12,28,11,30,939.0,68.0,1.0,10.0,527.0,341.32,250.06
2016,12,28,11,45,943.5,67.5,0.95,10.5,536.0,383.19,287.99
2016,12,28,12,0,948.0,67.0,0.9,11.0,545.0,423.24,323.53
2016,12,28,12,15,948.0,67.0,0.8,11.0,546.0,459.93,355.82
2016,12,28,12,30,948.0,67.0,0.7,11.0,547.0,494.17,385.17
2016,12,28,12,45,947.0,66.0,0.6,11.5,540.5,524.34,409.74
2016,12,28,13,0,946.0,65.0,0.5,12.0,534.0,551.71,431.29
2016,12,28,13,15,939.5,64.0,0.4,12.0,519.5,573.25,448.59
2016,12,28,13,30,933.0,63.0,0.3,12.0,505.0,591.56,463.02
2016,12,28,13,45,923.0,62.0,0.25,12.0,483.5,604.61,473.84
2016,12,28,14,0,913.0,61.0,0.2,12.0,462.0,614.29,482.0
2016,12,28,14,15,897.5,59.5,0.15,12.0,433.0,616.76,484.77
2016,12,28,14,30,882.0,58.0,0.1,12.0,404.0,615.86,485.01
2016,12,28,14,45,860.0,56.0,0.1,12.0,369.5,607.1,479.82
2016,12,28,15,0,838.0,54.0,0.1,12.0,335.0,595.25,472.09
2016,12,28,15,15,806.5,51.0,0.2,11.5,296.0,578.16,461.74
2016,12,28,15,30,775.0,48.0,0.3,11.0,257.0,553.69,445.29
2016,12,28,15,45,726.0,44.5,0.45,10.5,214.5,515.6,417.76
2016,12,28,16,0,677.0,41.0,0.6,10.0,172.0,475.81,386.84
2016,12,28,16,15,597.5,35.0,0.7,9.5,129.5,414.14,335.82
2016,12,28,16,30,518.0,29.0,0.8,9.0,87.0,352.93,280.09
2016,12,28,16,45,368.5,20.0,0.9,8.5,51.5,247.29,151.47
2016,12,28,17,0,219.0,11.0,1.0,8.0,16.0,123.76,0.0
2016,12,28,17,15,109.5,5.5,0.95,7.5,8.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,0.35,3.5,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,29,7,45,104.5,15.0,0.7,4.5,23.0,13.64,0.0
2016,12,29,8,0,209.0,30.0,0.8,5.0,46.0,23.61,12.21
2016,12,29,8,15,306.0,42.5,0.9,5.5,83.0,33.08,23.73
2016,12,29,8,30,403.0,55.0,1.0,6.0,120.0,44.63,34.84
2016,12,29,8,45,491.0,60.5,1.1,6.5,163.0,47.6,37.91
2016,12,29,9,0,579.0,66.0,1.2,7.0,206.0,50.75,40.93
2016,12,29,9,15,623.0,71.5,1.3,7.5,245.0,53.78,43.71
2016,12,29,9,30,667.0,77.0,1.4,8.0,284.0,56.84,46.42
2016,12,29,9,45,729.5,73.5,1.55,9.0,324.5,53.05,42.77
2016,12,29,10,0,792.0,70.0,1.7,10.0,365.0,54.53,43.87
2016,12,29,10,15,812.0,72.5,1.8,10.5,395.5,100.49,55.41
2016,12,29,10,30,832.0,75.0,1.9,11.0,426.0,148.01,84.71
2016,12,29,10,45,852.0,74.5,2.0,11.5,452.0,193.97,120.34
2016,12,29,11,0,872.0,74.0,2.1,12.0,478.0,240.55,160.38
2016,12,29,11,15,882.0,75.0,2.2,12.0,495.5,286.32,202.18
2016,12,29,11,30,892.0,76.0,2.3,12.0,513.0,334.04,245.99
2016,12,29,11,45,905.0,74.0,2.4,12.5,524.5,375.73,284.15
2016,12,29,12,0,918.0,72.0,2.5,13.0,536.0,416.29,320.84
2016,12,29,12,15,921.0,72.0,2.6,13.0,539.0,453.32,354.77
2016,12,29,12,30,924.0,72.0,2.7,13.0,542.0,488.19,386.33
2016,12,29,12,45,611.5,142.5,2.8,13.0,452.0,439.35,352.47
2016,12,29,13,0,299.0,213.0,2.9,13.0,362.0,360.33,291.82
2016,12,29,13,15,613.5,139.5,2.9,12.5,434.5,479.31,389.81
2016,12,29,13,30,928.0,66.0,2.9,12.0,507.0,592.25,481.73
2016,12,29,13,45,924.5,63.5,2.95,12.0,487.0,607.43,495.21
2016,12,29,14,0,921.0,61.0,3.0,12.0,467.0,619.38,506.59
2016,12,29,14,15,907.5,59.5,2.9,11.5,438.5,623.25,511.85
2016,12,29,14,30,894.0,58.0,2.8,11.0,410.0,623.76,514.29
2016,12,29,14,45,876.5,55.0,2.75,11.0,376.0,616.69,509.9
2016,12,29,15,0,859.0,52.0,2.7,11.0,342.0,606.43,502.66
2016,12,29,15,15,828.5,49.5,2.55,10.5,302.5,585.79,487.24
2016,12,29,15,30,798.0,47.0,2.4,10.0,263.0,562.59,468.99
2016,12,29,15,45,753.0,43.5,2.25,9.5,220.5,531.61,443.26
2016,12,29,16,0,708.0,40.0,2.1,9.0,178.0,493.99,410.76
2016,12,29,16,15,631.5,34.5,1.9,8.0,135.0,434.22,358.94
2016,12,29,16,30,555.0,29.0,1.7,7.0,92.0,374.69,302.77
2016,12,29,16,45,408.0,20.5,1.55,6.5,55.0,270.7,175.3
2016,12,29,17,0,261.0,12.0,1.4,6.0,18.0,146.9,0.0
2016,12,29,17,15,130.5,6.0,1.35,5.5,9.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,30,7,45,203.5,12.5,1.5,0.5,28.0,11.37,0.0
2016,12,30,8,0,407.0,25.0,1.6,1.0,56.0,22.57,11.54
2016,12,30,8,15,507.5,32.5,1.7,1.5,97.5,28.61,20.09
2016,12,30,8,30,608.0,40.0,1.8,2.0,139.0,34.6,26.19
2016,12,30,8,45,665.5,45.5,1.95,2.5,182.0,38.54,30.13
2016,12,30,9,0,723.0,51.0,2.1,3.0,225.0,42.48,33.91
2016,12,30,9,15,761.5,55.0,2.15,3.0,266.5,45.0,36.34
2016,12,30,9,30,800.0,59.0,2.2,3.0,308.0,47.55,38.72
2016,12,30,9,45,825.0,62.0,2.3,3.5,344.5,49.2,40.14
2016,12,30,10,0,850.0,65.0,2.4,4.0,381.0,50.89,41.56
2016,12,30,10,15,868.0,67.0,2.45,4.0,412.5,98.4,53.52
2016,12,30,10,30,886.0,69.0,2.5,4.0,444.0,148.05,84.79
2016,12,30,10,45,548.0,136.5,2.55,4.5,372.5,191.3,135.21
2016,12,30,11,0,210.0,204.0,2.6,5.0,301.0,208.17,165.07
2016,12,30,11,15,231.5,209.5,2.6,5.0,320.0,231.56,185.02
2016,12,30,11,30,253.0,215.0,2.6,5.0,339.0,256.5,206.62
2016,12,30,11,45,152.0,214.5,2.6,5.0,290.0,236.82,193.99
2016,12,30,12,0,51.0,214.0,2.6,5.0,241.0,206.61,171.16
2016,12,30,12,15,240.5,203.0,2.55,5.0,326.0,285.08,235.33
2016,12,30,12,30,430.0,192.0,2.5,5.0,411.0,376.49,310.35
2016,12,30,12,45,689.5,130.0,2.5,5.5,476.0,464.66,382.28
2016,12,30,13,0,949.0,68.0,2.5,6.0,541.0,556.39,456.97
2016,12,30,13,15,943.0,67.0,2.45,6.0,527.0,578.56,476.64
2016,12,30,13,30,937.0,66.0,2.4,6.0,513.0,597.51,493.79
2016,12,30,13,45,928.5,64.5,2.4,6.0,492.0,611.22,506.73
2016,12,30,14,0,920.0,63.0,2.4,6.0,471.0,621.57,516.79
2016,12,30,14,15,906.5,61.5,2.3,5.5,442.5,625.58,522.11
2016,12,30,14,30,893.0,60.0,2.2,5.0,414.0,626.23,524.56
2016,12,30,14,45,871.0,58.5,2.15,5.0,379.5,618.37,519.38
2016,12,30,15,0,849.0,57.0,2.1,5.0,345.0,612.01,514.91
2016,12,30,15,15,819.5,54.0,1.85,4.5,306.0,591.63,498.77
2016,12,30,15,30,790.0,51.0,1.6,4.0,267.0,568.43,479.61
2016,12,30,15,45,740.5,47.5,1.4,3.5,224.0,529.92,447.35
2016,12,30,16,0,691.0,44.0,1.2,3.0,181.0,489.54,412.03
2016,12,30,16,15,614.0,38.0,1.05,2.0,137.5,428.86,359.23
2016,12,30,16,30,537.0,32.0,0.9,1.0,94.0,368.14,302.22
2016,12,30,16,45,268.5,25.5,0.8,0.5,56.5,207.85,141.31
2016,12,30,17,0,0.0,19.0,0.7,0.0,19.0,17.28,0.0
2016,12,30,17,15,0.0,9.5,0.65,0.0,9.5,0.0,0.0
2016,12,30,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
